Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,30,715.0,123.0,2.6,19.2,510.0,312.32,226.17
2018,2,1,13,45,736.5,111.5,2.6,19.3,497.0,270.09,187.55
2018,2,1,14,0,758.0,100.0,2.6,19.4,484.0,225.05,146.91
2018,2,1,14,15,755.0,94.0,2.4,19.3,459.0,182.74,111.38
2018,2,1,14,30,752.0,88.0,2.2,19.2,434.0,135.58,76.65
2018,2,1,14,45,734.5,82.5,2.05,19.1,399.5,87.98,51.26
2018,2,1,15,0,717.0,77.0,1.9,19.0,365.0,58.52,45.65
2018,2,1,15,15,713.0,70.0,1.9,19.0,332.5,54.13,41.93
2018,2,1,15,30,709.0,63.0,1.9,19.0,300.0,49.61,38.04
2018,2,1,15,45,642.5,61.0,1.45,17.8,254.0,44.66,33.9
2018,2,1,16,0,576.0,59.0,1.0,16.6,208.0,44.15,33.58
2018,2,1,16,15,575.5,48.5,1.1,16.1,173.5,37.02,27.18
2018,2,1,16,30,575.0,38.0,1.2,15.6,139.0,32.22,22.7
2018,2,1,16,45,459.0,33.0,1.25,15.1,98.5,26.24,17.0
2018,2,1,17,0,343.0,28.0,1.3,14.6,58.0,23.09,12.03
2018,2,1,17,15,205.0,17.0,1.3,14.35,32.0,15.46,0.0
2018,2,1,17,30,67.0,6.0,1.3,14.1,6.0,5.46,0.0
2018,2,1,17,45,33.5,3.0,1.35,13.85,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,2,7,15,143.0,10.0,2.1,8.25,17.0,86.29,0.0
2018,2,2,7,30,286.0,20.0,2.4,8.9,34.0,207.33,0.0
2018,2,2,7,45,353.5,28.5,2.7,9.6,65.0,281.22,215.19
2018,2,2,8,0,421.0,37.0,3.0,10.3,96.0,338.86,279.63
2018,2,2,8,15,342.0,59.0,2.95,10.9,118.0,318.95,267.07
2018,2,2,8,30,263.0,81.0,2.9,11.5,140.0,284.66,239.74
2018,2,2,8,45,381.0,83.5,2.9,12.1,189.5,379.31,319.81
2018,2,2,9,0,499.0,86.0,2.9,12.7,239.0,468.12,392.19
2018,2,2,9,15,463.0,106.0,2.85,13.15,263.0,462.52,385.66
2018,2,2,9,30,427.0,126.0,2.8,13.6,287.0,459.23,380.94
2018,2,2,9,45,507.5,123.5,2.8,14.05,333.0,508.01,419.09
2018,2,2,10,0,588.0,121.0,2.8,14.5,379.0,560.9,458.99
2018,2,2,10,15,612.5,124.0,2.75,14.95,409.5,573.27,466.23
2018,2,2,10,30,637.0,127.0,2.7,15.4,440.0,582.73,471.27
2018,2,2,10,45,666.5,125.5,2.7,15.85,467.0,587.65,473.04
2018,2,2,11,0,696.0,124.0,2.7,16.3,494.0,589.21,472.11
2018,2,2,11,15,631.5,148.0,2.65,16.65,491.5,555.11,443.02
2018,2,2,11,30,567.0,172.0,2.6,17.0,489.0,516.31,410.73
2018,2,2,11,45,604.5,162.5,2.6,17.4,506.0,512.16,405.7
2018,2,2,12,0,642.0,153.0,2.6,17.8,523.0,500.08,394.11
2018,2,2,12,15,752.0,121.0,2.6,18.1,555.5,498.84,390.56
2018,2,2,12,30,862.0,89.0,2.6,18.4,588.0,489.7,379.69
2018,2,2,12,45,893.0,80.0,2.65,18.7,592.0,459.44,351.97
2018,2,2,13,0,924.0,71.0,2.7,19.0,596.0,424.4,319.65
2018,2,2,13,15,866.0,84.0,2.7,19.05,567.0,374.19,276.43
2018,2,2,13,30,808.0,97.0,2.7,19.1,538.0,323.46,232.82
2018,2,2,13,45,797.0,93.5,2.75,19.15,514.5,276.38,190.94
2018,2,2,14,0,786.0,90.0,2.8,19.2,491.0,229.16,149.45
2018,2,2,14,15,794.0,82.0,2.7,19.1,468.5,181.11,108.5
2018,2,2,14,30,802.0,74.0,2.6,19.0,446.0,131.55,71.0
2018,2,2,14,45,797.0,69.0,2.45,18.9,416.0,82.38,44.0
2018,2,2,15,0,792.0,64.0,2.3,18.8,386.0,48.73,37.15
2018,2,2,15,15,761.0,61.5,2.3,18.8,346.0,47.51,36.17
2018,2,2,15,30,730.0,59.0,2.3,18.8,306.0,46.32,35.19
2018,2,2,15,45,681.0,59.0,1.65,17.65,265.5,47.22,36.18
2018,2,2,16,0,632.0,59.0,1.0,16.5,225.0,44.26,33.7
2018,2,2,16,15,513.5,55.5,1.05,15.9,174.0,42.46,32.03
2018,2,2,16,30,395.0,52.0,1.1,15.3,123.0,40.96,30.44
2018,2,2,16,45,262.0,42.0,1.15,14.7,83.5,32.39,22.41
2018,2,2,17,0,129.0,32.0,1.2,14.1,44.0,25.75,14.62
2018,2,2,17,15,78.5,18.5,1.2,13.9,24.5,15.08,0.0
2018,2,2,17,30,28.0,5.0,1.2,13.7,5.0,4.55,0.0
2018,2,2,17,45,14.0,2.5,1.25,13.45,2.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,7,15,142.5,10.5,1.6,8.6,18.0,86.89,0.0
2018,2,3,7,30,285.0,21.0,1.8,9.6,36.0,209.88,0.0
2018,2,3,7,45,410.5,28.5,2.05,10.55,74.5,316.36,243.68
2018,2,3,8,0,536.0,36.0,2.3,11.5,113.0,403.37,330.26
2018,2,3,8,15,612.0,41.0,2.4,12.1,158.5,468.42,387.95
2018,2,3,8,30,688.0,46.0,2.5,12.7,204.0,533.7,442.79
2018,2,3,8,45,731.0,50.0,2.6,13.35,248.5,575.35,476.5
2018,2,3,9,0,774.0,54.0,2.7,14.0,293.0,615.35,506.94
2018,2,3,9,15,803.5,56.5,2.75,14.6,334.5,642.03,525.94
2018,2,3,9,30,833.0,59.0,2.8,15.2,376.0,660.4,538.03
2018,2,3,9,45,852.5,61.5,2.8,15.75,413.0,674.77,546.69
2018,2,3,10,0,872.0,64.0,2.8,16.3,450.0,686.04,552.87
2018,2,3,10,15,885.0,65.0,2.75,16.65,480.5,687.76,552.07
2018,2,3,10,30,898.0,66.0,2.7,17.0,511.0,686.16,548.85
2018,2,3,10,45,907.5,67.5,2.65,17.35,535.5,679.41,541.18
2018,2,3,11,0,917.0,69.0,2.6,17.7,560.0,669.23,530.91
2018,2,3,11,15,922.5,70.0,2.55,18.0,577.0,652.56,515.82
2018,2,3,11,30,928.0,71.0,2.5,18.3,594.0,632.63,498.17
2018,2,3,11,45,930.5,71.0,2.45,18.55,603.0,606.74,475.97
2018,2,3,12,0,933.0,71.0,2.4,18.8,612.0,577.89,451.23
2018,2,3,12,15,933.5,71.5,2.4,18.95,614.0,545.69,423.84
2018,2,3,12,30,934.0,72.0,2.4,19.1,616.0,510.86,393.83
2018,2,3,12,45,932.0,71.5,2.4,19.3,610.0,471.52,359.64
2018,2,3,13,0,930.0,71.0,2.4,19.5,604.0,430.09,323.03
2018,2,3,13,15,925.5,70.5,2.35,19.55,590.0,385.87,283.57
2018,2,3,13,30,921.0,70.0,2.3,19.6,576.0,340.12,242.24
2018,2,3,13,45,913.5,69.0,2.3,19.65,555.0,291.86,198.77
2018,2,3,14,0,906.0,68.0,2.3,19.7,534.0,242.77,155.16
2018,2,3,14,15,894.5,66.0,2.2,19.6,505.5,191.65,112.26
2018,2,3,14,30,883.0,64.0,2.1,19.5,477.0,140.57,74.43
2018,2,3,14,45,866.5,62.0,2.0,19.45,443.0,89.5,46.8
2018,2,3,15,0,850.0,60.0,1.9,19.4,409.0,52.8,40.58
2018,2,3,15,15,825.5,58.0,1.9,19.4,369.5,51.2,39.3
2018,2,3,15,30,801.0,56.0,1.9,19.4,330.0,44.24,33.27
2018,2,3,15,45,766.0,52.5,1.35,18.4,287.0,42.13,31.6
2018,2,3,16,0,731.0,49.0,0.8,17.4,244.0,40.03,29.86
2018,2,3,16,15,677.0,44.5,0.8,17.15,199.0,36.99,27.08
2018,2,3,16,30,623.0,40.0,0.8,16.9,154.0,33.98,24.19
2018,2,3,16,45,509.5,34.5,0.75,16.65,110.0,29.93,20.19
2018,2,3,17,0,396.0,29.0,0.7,16.4,66.0,23.81,13.34
2018,2,3,17,15,243.0,19.0,0.7,16.45,37.5,15.94,0.0
2018,2,3,17,30,90.0,9.0,0.7,16.5,9.0,8.19,0.0
2018,2,3,17,45,45.0,4.5,0.7,16.5,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,4,7,15,31.5,9.5,1.0,9.85,11.5,25.83,0.0
2018,2,4,7,30,63.0,19.0,1.0,10.5,23.0,71.44,0.0
2018,2,4,7,45,91.5,36.0,0.95,11.15,47.0,121.68,92.27
2018,2,4,8,0,120.0,53.0,0.9,11.8,71.0,160.11,129.68
2018,2,4,8,15,159.0,70.5,1.1,12.2,102.5,206.34,170.58
2018,2,4,8,30,198.0,88.0,1.3,12.6,134.0,253.0,210.8
2018,2,4,8,45,258.0,99.5,1.45,13.0,172.0,305.68,255.29
2018,2,4,9,0,318.0,111.0,1.6,13.4,210.0,359.25,299.3
2018,2,4,9,15,263.5,133.5,1.7,13.8,223.0,347.3,287.75
2018,2,4,9,30,209.0,156.0,1.8,14.2,236.0,320.38,264.4
2018,2,4,9,45,269.0,165.5,1.85,14.55,279.0,380.87,312.76
2018,2,4,10,0,329.0,175.0,1.9,14.9,322.0,427.72,349.01
2018,2,4,10,15,409.5,171.0,2.0,15.35,367.0,483.86,392.07
2018,2,4,10,30,490.0,167.0,2.1,15.8,412.0,525.31,423.1
2018,2,4,10,45,522.5,167.0,2.15,16.25,439.5,535.48,429.17
2018,2,4,11,0,555.0,167.0,2.2,16.7,467.0,542.78,433.09
2018,2,4,11,15,612.0,155.5,2.25,17.0,495.5,555.4,441.37
2018,2,4,11,30,669.0,144.0,2.3,17.3,524.0,558.96,442.53
2018,2,4,11,45,713.5,135.0,2.3,17.6,546.5,552.76,435.74
2018,2,4,12,0,758.0,126.0,2.3,17.9,569.0,541.97,425.11
2018,2,4,12,15,843.0,101.5,2.25,17.95,595.5,532.86,415.53
2018,2,4,12,30,928.0,77.0,2.2,18.0,622.0,516.31,399.26
2018,2,4,12,45,924.5,77.5,2.15,18.05,615.5,477.33,365.36
2018,2,4,13,0,921.0,78.0,2.1,18.1,609.0,436.34,329.24
2018,2,4,13,15,917.0,77.0,2.05,18.1,595.5,392.03,289.82
2018,2,4,13,30,913.0,76.0,2.0,18.1,582.0,346.17,248.47
2018,2,4,13,45,905.5,74.5,2.0,18.15,560.5,297.65,204.78
2018,2,4,14,0,898.0,73.0,2.0,18.2,539.0,248.34,160.86
2018,2,4,14,15,881.0,72.0,1.95,18.25,509.0,197.36,117.96
2018,2,4,14,30,864.0,71.0,1.9,18.3,479.0,146.93,80.29
2018,2,4,14,45,849.5,68.0,1.9,18.4,445.0,89.39,46.08
2018,2,4,15,0,835.0,65.0,1.9,18.5,411.0,49.58,37.91
2018,2,4,15,15,810.0,62.5,1.9,18.5,371.5,48.39,36.98
2018,2,4,15,30,785.0,60.0,1.9,18.5,332.0,47.24,36.03
2018,2,4,15,45,757.5,55.5,1.45,17.4,290.0,44.45,33.78
2018,2,4,16,0,730.0,51.0,1.0,16.3,248.0,41.62,31.41
2018,2,4,16,15,676.5,46.5,1.05,15.75,203.0,38.65,28.72
2018,2,4,16,30,623.0,42.0,1.1,15.2,158.0,35.71,25.92
2018,2,4,16,45,526.5,36.0,1.15,14.7,115.0,31.29,21.59
2018,2,4,17,0,430.0,30.0,1.2,14.2,72.0,24.66,14.46
2018,2,4,17,15,260.0,19.5,1.2,14.15,41.0,16.29,0.0
2018,2,4,17,30,90.0,9.0,1.2,14.1,10.0,8.19,0.0
2018,2,4,17,45,45.0,4.5,1.2,14.1,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,5,7,15,136.5,11.5,1.7,8.95,19.5,85.37,0.0
2018,2,5,7,30,273.0,23.0,1.9,9.7,39.0,209.53,42.78
2018,2,5,7,45,398.0,31.0,2.15,10.4,78.0,314.52,247.46
2018,2,5,8,0,523.0,39.0,2.4,11.1,117.0,409.75,337.13
2018,2,5,8,15,593.0,44.5,2.5,11.7,162.0,464.67,386.52
2018,2,5,8,30,663.0,50.0,2.6,12.3,207.0,527.04,438.96
2018,2,5,8,45,707.5,54.0,2.65,12.95,251.5,569.87,473.29
2018,2,5,9,0,752.0,58.0,2.7,13.6,296.0,611.06,504.4
2018,2,5,9,15,696.0,75.0,2.85,14.3,318.5,599.53,493.75
2018,2,5,9,30,640.0,92.0,3.0,15.0,341.0,580.36,476.59
2018,2,5,9,45,533.5,125.5,3.15,15.7,346.5,534.42,437.58
2018,2,5,10,0,427.0,159.0,3.3,16.4,352.0,491.93,400.95
2018,2,5,10,15,446.5,168.0,3.35,17.0,381.5,507.87,411.79
2018,2,5,10,30,466.0,177.0,3.4,17.6,411.0,521.51,420.35
2018,2,5,10,45,401.5,201.5,3.4,18.2,410.0,482.07,386.91
2018,2,5,11,0,337.0,226.0,3.4,18.8,409.0,454.05,362.41
2018,2,5,11,15,350.0,230.0,3.4,19.3,425.5,454.2,361.05
2018,2,5,11,30,363.0,234.0,3.4,19.8,442.0,452.52,358.06
2018,2,5,11,45,461.0,210.0,3.4,20.35,478.5,478.05,376.42
2018,2,5,12,0,559.0,186.0,3.4,20.9,515.0,489.67,383.35
2018,2,5,12,15,684.5,147.5,3.35,21.2,551.5,498.0,387.34
2018,2,5,12,30,810.0,109.0,3.3,21.5,588.0,493.69,380.53
2018,2,5,12,45,870.0,89.5,3.2,21.85,599.5,466.89,355.49
2018,2,5,13,0,930.0,70.0,3.1,22.2,611.0,435.95,326.16
2018,2,5,13,15,924.5,70.0,2.95,22.3,597.0,391.73,286.74
2018,2,5,13,30,919.0,70.0,2.8,22.4,583.0,346.05,245.61
2018,2,5,13,45,912.0,68.0,2.7,22.45,561.5,297.01,201.73
2018,2,5,14,0,905.0,66.0,2.6,22.5,540.0,247.14,157.62
2018,2,5,14,15,893.5,65.0,2.4,22.4,512.0,196.75,115.23
2018,2,5,14,30,882.0,64.0,2.2,22.3,484.0,146.34,77.46
2018,2,5,14,45,866.0,61.5,2.05,22.2,449.5,94.77,48.17
2018,2,5,15,0,850.0,59.0,1.9,22.1,415.0,52.07,39.45
2018,2,5,15,15,826.0,57.0,1.9,22.1,375.5,50.47,38.2
2018,2,5,15,30,802.0,55.0,1.9,22.1,336.0,43.26,32.02
2018,2,5,15,45,767.5,52.0,1.45,20.8,293.0,41.53,30.74
2018,2,5,16,0,733.0,49.0,1.0,19.5,250.0,39.83,29.42
2018,2,5,16,15,679.0,45.0,1.05,18.95,205.0,37.22,27.09
2018,2,5,16,30,625.0,41.0,1.1,18.4,160.0,34.67,24.67
2018,2,5,16,45,535.5,35.0,1.15,17.85,117.0,30.21,20.41
2018,2,5,17,0,446.0,29.0,1.2,17.3,74.0,25.81,15.43
2018,2,5,17,15,280.0,19.5,1.2,17.15,42.5,16.18,0.0
2018,2,5,17,30,114.0,10.0,1.2,17.0,11.0,9.1,0.0
2018,2,5,17,45,57.0,5.0,1.2,16.8,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,2,6,7,15,178.0,11.0,3.25,7.95,22.0,108.25,0.0
2018,2,6,7,30,356.0,22.0,3.4,8.6,44.0,251.11,84.6
2018,2,6,7,45,486.0,28.5,3.55,9.25,86.5,358.56,286.93
2018,2,6,8,0,616.0,35.0,3.7,9.9,129.0,459.14,381.54
2018,2,6,8,15,686.5,39.0,3.8,10.65,176.5,521.41,437.08
2018,2,6,8,30,757.0,43.0,3.9,11.4,224.0,583.73,489.29
2018,2,6,8,45,797.0,46.0,4.0,12.15,270.5,617.47,515.99
2018,2,6,9,0,837.0,49.0,4.1,12.9,317.0,655.21,544.48
2018,2,6,9,15,863.5,51.5,4.2,13.55,360.0,680.74,562.66
2018,2,6,9,30,890.0,54.0,4.3,14.2,403.0,703.58,578.3
2018,2,6,9,45,906.5,55.5,4.35,14.85,440.0,715.05,584.65
2018,2,6,10,0,923.0,57.0,4.4,15.5,477.0,723.27,588.48
2018,2,6,10,15,934.5,59.0,4.45,16.05,509.0,725.19,587.77
2018,2,6,10,30,946.0,61.0,4.5,16.6,541.0,723.56,584.5
2018,2,6,10,45,954.0,62.0,4.55,17.1,565.5,714.8,576.11
2018,2,6,11,0,962.0,63.0,4.6,17.6,590.0,702.51,564.16
2018,2,6,11,15,968.0,63.0,4.6,17.95,607.5,684.31,547.73
2018,2,6,11,30,974.0,63.0,4.6,18.3,625.0,662.7,528.55
2018,2,6,11,45,977.0,62.5,4.65,18.6,634.0,635.46,505.13
2018,2,6,12,0,980.0,62.0,4.7,18.9,643.0,605.11,478.95
2018,2,6,12,15,978.5,63.0,4.7,19.1,644.5,570.95,449.33
2018,2,6,12,30,977.0,64.0,4.7,19.3,646.0,534.13,417.06
2018,2,6,12,45,974.0,64.0,4.65,19.45,639.5,493.2,380.9
2018,2,6,13,0,971.0,64.0,4.6,19.6,633.0,450.13,342.29
2018,2,6,13,15,965.5,64.0,4.55,19.65,618.5,404.2,300.79
2018,2,6,13,30,960.0,64.0,4.5,19.7,604.0,356.72,257.36
2018,2,6,13,45,952.0,63.0,4.4,19.7,582.0,306.38,211.4
2018,2,6,14,0,944.0,62.0,4.3,19.7,560.0,255.2,165.2
2018,2,6,14,15,913.0,65.5,4.05,19.5,526.5,203.31,121.44
2018,2,6,14,30,882.0,69.0,3.8,19.3,493.0,153.13,83.74
2018,2,6,14,45,838.5,71.5,3.55,19.15,451.5,96.96,50.32
2018,2,6,15,0,795.0,74.0,3.3,19.0,410.0,55.92,43.32
2018,2,6,15,15,771.0,70.5,3.3,19.0,371.0,54.17,41.91
2018,2,6,15,30,747.0,67.0,3.3,19.0,332.0,52.43,40.47
2018,2,6,15,45,720.5,61.5,2.65,17.65,290.5,49.01,37.73
2018,2,6,16,0,694.0,56.0,2.0,16.3,249.0,45.5,34.84
2018,2,6,16,15,627.0,52.0,1.95,15.35,203.0,39.45,29.5
2018,2,6,16,30,560.0,48.0,1.9,14.4,157.0,37.34,27.49
2018,2,6,16,45,505.5,39.0,1.85,13.5,117.0,30.98,21.54
2018,2,6,17,0,451.0,30.0,1.8,12.6,77.0,26.67,16.72
2018,2,6,17,15,285.0,20.0,1.8,12.25,44.5,16.53,0.0
2018,2,6,17,30,119.0,10.0,1.8,11.9,12.0,9.1,0.0
2018,2,6,17,45,59.5,5.0,1.75,11.55,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,7.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.0,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.3,8.9,23.5,108.05,0.0
2018,2,7,7,30,322.0,24.0,1.5,9.8,45.0,244.54,105.76
2018,2,7,7,45,435.5,31.5,1.65,10.65,85.0,340.85,270.9
2018,2,7,8,0,549.0,39.0,1.8,11.5,125.0,423.16,347.46
2018,2,7,8,15,616.0,44.5,1.95,12.05,170.5,484.44,401.05
2018,2,7,8,30,683.0,50.0,2.1,12.6,216.0,545.67,451.98
2018,2,7,8,45,726.0,54.0,2.25,13.15,261.5,588.07,485.54
2018,2,7,9,0,769.0,58.0,2.4,13.7,307.0,628.78,516.41
2018,2,7,9,15,798.0,60.5,2.45,14.35,349.0,655.62,535.02
2018,2,7,9,30,827.0,63.0,2.5,15.0,391.0,679.79,551.12
2018,2,7,9,45,847.0,65.5,2.55,15.7,428.5,694.63,559.78
2018,2,7,10,0,867.0,68.0,2.6,16.4,466.0,700.86,561.96
2018,2,7,10,15,881.5,69.5,2.5,16.9,497.5,704.4,561.85
2018,2,7,10,30,896.0,71.0,2.4,17.4,529.0,704.56,559.32
2018,2,7,10,45,905.5,72.5,2.35,17.9,554.0,697.85,551.89
2018,2,7,11,0,915.0,74.0,2.3,18.4,579.0,687.7,541.42
2018,2,7,11,15,921.0,75.0,2.25,18.7,596.5,671.31,526.72
2018,2,7,11,30,927.0,76.0,2.2,19.0,614.0,651.61,509.48
2018,2,7,11,45,930.5,76.0,2.15,19.3,624.0,626.16,487.83
2018,2,7,12,0,934.0,76.0,2.1,19.6,634.0,597.69,463.65
2018,2,7,12,15,932.0,77.5,2.05,19.75,635.5,564.89,436.08
2018,2,7,12,30,930.0,79.0,2.0,19.9,637.0,529.58,406.09
2018,2,7,12,45,924.0,80.0,2.0,20.1,630.0,489.68,372.12
2018,2,7,13,0,918.0,81.0,2.0,20.3,623.0,447.93,335.97
2018,2,7,13,15,913.0,80.5,2.0,20.35,609.0,403.58,297.18
2018,2,7,13,30,908.0,80.0,2.0,20.4,595.0,357.76,256.44
2018,2,7,13,45,900.0,78.5,2.0,20.45,573.5,309.04,213.05
2018,2,7,14,0,892.0,77.0,2.0,20.5,552.0,259.57,169.27
2018,2,7,14,15,879.5,76.0,1.95,20.35,523.5,209.21,126.63
2018,2,7,14,30,867.0,75.0,1.9,20.2,495.0,152.88,83.25
2018,2,7,14,45,849.5,73.0,1.85,20.05,460.5,101.47,52.4
2018,2,7,15,0,832.0,71.0,1.8,19.9,426.0,53.75,41.25
2018,2,7,15,15,807.5,68.0,1.8,19.9,386.0,52.31,40.13
2018,2,7,15,30,783.0,65.0,1.8,19.9,346.0,50.89,38.98
2018,2,7,15,45,747.0,61.0,1.5,18.55,302.0,48.6,37.25
2018,2,7,16,0,711.0,57.0,1.2,17.2,258.0,46.32,35.44
2018,2,7,16,15,656.5,52.0,1.25,16.2,212.0,43.09,32.63
2018,2,7,16,30,602.0,47.0,1.3,15.2,166.0,36.51,26.7
2018,2,7,16,45,512.5,40.0,1.3,14.2,122.5,31.75,22.2
2018,2,7,17,0,423.0,33.0,1.3,13.2,79.0,26.98,17.13
2018,2,7,17,15,272.5,23.0,1.35,12.9,47.0,19.24,1.86
2018,2,7,17,30,122.0,13.0,1.4,12.6,15.0,11.82,0.0
2018,2,7,17,45,61.0,6.5,1.4,12.3,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.05,8.5,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,8.7,2.0,0.0,0.0
2018,2,8,7,15,182.0,14.0,1.0,9.45,25.0,114.38,0.0
2018,2,8,7,30,339.0,25.0,1.0,10.2,48.0,258.36,131.99
2018,2,8,7,45,453.0,32.5,1.0,10.95,89.5,354.37,281.21
2018,2,8,8,0,567.0,40.0,1.0,11.7,131.0,437.9,356.46
2018,2,8,8,15,633.0,45.0,0.95,12.2,177.0,498.67,407.57
2018,2,8,8,30,699.0,50.0,0.9,12.7,223.0,559.19,455.37
2018,2,8,8,45,740.5,54.0,0.9,13.2,268.5,600.94,486.41
2018,2,8,9,0,782.0,58.0,0.9,13.7,314.0,640.93,514.78
2018,2,8,9,15,812.5,60.5,0.95,14.35,357.0,669.05,533.64
2018,2,8,9,30,843.0,63.0,1.0,15.0,400.0,694.48,550.09
2018,2,8,9,45,859.5,65.0,1.0,15.65,436.5,700.57,551.75
2018,2,8,10,0,876.0,67.0,1.0,16.3,473.0,709.44,555.56
2018,2,8,10,15,895.5,67.5,1.05,16.8,506.5,715.34,558.1
2018,2,8,10,30,915.0,68.0,1.1,17.3,540.0,717.76,558.28
2018,2,8,10,45,924.5,69.0,1.15,17.75,565.0,710.33,551.71
2018,2,8,11,0,934.0,70.0,1.2,18.2,590.0,699.41,541.99
2018,2,8,11,15,940.5,71.0,1.3,18.5,608.0,683.04,528.92
2018,2,8,11,30,947.0,72.0,1.4,18.8,626.0,663.28,513.14
2018,2,8,11,45,950.5,72.0,1.45,19.15,636.0,637.36,492.09
2018,2,8,12,0,954.0,72.0,1.5,19.5,646.0,608.35,468.4
2018,2,8,12,15,955.5,72.0,1.6,19.65,648.0,575.29,441.83
2018,2,8,12,30,957.0,72.0,1.7,19.8,650.0,539.48,412.42
2018,2,8,12,45,956.0,71.0,1.75,19.95,644.0,498.99,378.44
2018,2,8,13,0,955.0,70.0,1.8,20.1,638.0,456.27,341.82
2018,2,8,13,15,944.5,71.0,1.9,20.15,622.0,409.84,301.76
2018,2,8,13,30,934.0,72.0,2.0,20.2,606.0,362.3,259.89
2018,2,8,13,45,921.0,72.0,2.05,20.25,582.5,312.35,215.57
2018,2,8,14,0,908.0,72.0,2.1,20.3,559.0,262.05,171.11
2018,2,8,14,15,909.5,67.5,2.0,20.2,534.0,210.47,126.55
2018,2,8,14,30,911.0,63.0,1.9,20.1,509.0,157.68,85.02
2018,2,8,14,45,896.0,61.0,1.85,20.0,474.0,104.73,52.64
2018,2,8,15,0,881.0,59.0,1.8,19.9,439.0,52.57,40.22
2018,2,8,15,15,824.5,62.5,1.8,19.9,392.0,48.04,36.41
2018,2,8,15,30,768.0,66.0,1.8,19.9,345.0,51.46,39.47
2018,2,8,15,45,704.5,64.5,1.4,18.75,295.5,51.15,39.45
2018,2,8,16,0,641.0,63.0,1.0,17.6,246.0,46.61,35.64
2018,2,8,16,15,657.0,52.0,1.05,17.05,211.5,42.95,32.41
2018,2,8,16,30,673.0,41.0,1.1,16.5,177.0,34.5,24.82
2018,2,8,16,45,580.0,36.0,1.15,15.95,131.5,30.9,21.34
2018,2,8,17,0,487.0,31.0,1.2,15.4,86.0,27.44,17.5
2018,2,8,17,15,318.0,22.0,1.15,15.3,51.0,18.19,3.31
2018,2,8,17,30,149.0,13.0,1.1,15.2,16.0,11.82,0.0
2018,2,8,17,45,74.5,6.5,1.1,15.05,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,11.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,10.85,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,10.7,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.95,11.25,28.0,137.74,0.0
2018,2,9,7,30,408.0,24.0,1.1,11.8,53.0,292.12,167.09
2018,2,9,7,45,513.5,30.0,1.2,12.3,95.0,383.01,304.22
2018,2,9,8,0,619.0,36.0,1.3,12.8,137.0,469.44,381.54
2018,2,9,8,15,673.5,40.5,1.3,13.25,182.5,522.58,427.01
2018,2,9,8,30,728.0,45.0,1.3,13.7,228.0,575.34,468.89
2018,2,9,8,45,746.5,52.0,1.35,14.2,270.5,605.5,491.69
2018,2,9,9,0,765.0,59.0,1.4,14.7,313.0,633.29,511.68
2018,2,9,9,15,811.0,58.5,1.45,15.4,359.0,668.66,536.07
2018,2,9,9,30,857.0,58.0,1.5,16.1,405.0,695.52,553.45
2018,2,9,9,45,875.5,60.5,1.55,16.75,443.0,709.82,561.51
2018,2,9,10,0,894.0,63.0,1.6,17.4,481.0,720.89,567.26
2018,2,9,10,15,911.0,64.0,1.7,17.95,514.0,725.67,569.15
2018,2,9,10,30,928.0,65.0,1.8,18.5,547.0,726.94,568.61
2018,2,9,10,45,936.0,66.5,1.95,19.05,572.0,718.97,561.94
2018,2,9,11,0,944.0,68.0,2.1,19.6,597.0,707.5,552.26
2018,2,9,11,15,904.0,81.0,2.2,19.95,600.0,674.0,525.65
2018,2,9,11,30,864.0,94.0,2.3,20.3,603.0,641.27,499.44
2018,2,9,11,45,813.0,110.5,2.4,20.7,596.0,600.84,467.18
2018,2,9,12,0,762.0,127.0,2.5,21.1,589.0,559.87,434.25
2018,2,9,12,15,763.5,128.0,2.55,21.35,592.0,531.72,410.84
2018,2,9,12,30,765.0,129.0,2.6,21.6,595.0,501.28,385.1
2018,2,9,12,45,737.0,134.5,2.65,21.85,580.0,459.43,350.39
2018,2,9,13,0,709.0,140.0,2.7,22.1,565.0,417.78,315.37
2018,2,9,13,15,756.5,123.5,2.65,22.2,567.5,385.29,285.75
2018,2,9,13,30,804.0,107.0,2.6,22.3,570.0,350.89,253.39
2018,2,9,13,45,784.5,108.0,2.5,22.45,546.5,304.77,212.85
2018,2,9,14,0,765.0,109.0,2.4,22.6,523.0,254.7,169.63
2018,2,9,14,15,722.0,111.5,2.25,22.5,486.0,206.44,130.29
2018,2,9,14,30,679.0,114.0,2.1,22.4,449.0,161.67,96.95
2018,2,9,14,45,636.5,114.5,2.0,22.35,411.5,119.26,71.32
2018,2,9,15,0,594.0,115.0,1.9,22.3,374.0,81.05,64.14
2018,2,9,15,15,573.0,106.5,1.9,22.3,337.5,74.3,58.56
2018,2,9,15,30,552.0,98.0,1.9,22.3,301.0,69.81,54.83
2018,2,9,15,45,568.5,84.0,1.5,20.9,270.5,60.95,47.56
2018,2,9,16,0,585.0,70.0,1.1,19.5,240.0,51.75,39.83
2018,2,9,16,15,507.0,64.5,1.15,18.55,193.5,48.78,37.31
2018,2,9,16,30,429.0,59.0,1.2,17.6,147.0,45.9,34.68
2018,2,9,16,45,400.0,47.0,1.25,16.65,112.5,37.34,26.89
2018,2,9,17,0,371.0,35.0,1.3,15.7,78.0,28.4,18.41
2018,2,9,17,15,242.5,24.0,1.35,15.2,47.0,19.85,5.75
2018,2,9,17,30,114.0,13.0,1.4,14.7,16.0,11.82,0.0
2018,2,9,17,45,57.0,6.5,1.4,14.2,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,6,45,15.0,2.0,1.2,8.05,1.5,0.0,0.0
2018,2,10,7,0,30.0,4.0,1.2,8.2,3.0,0.0,0.0
2018,2,10,7,15,213.5,14.5,1.45,8.95,29.0,133.89,0.0
2018,2,10,7,30,397.0,25.0,1.7,9.7,55.0,289.47,182.29
2018,2,10,7,45,500.0,31.5,1.95,10.5,97.0,378.14,305.71
2018,2,10,8,0,603.0,38.0,2.2,11.3,139.0,463.86,383.03
2018,2,10,8,15,665.0,43.0,2.35,11.9,186.0,522.71,434.17
2018,2,10,8,30,727.0,48.0,2.5,12.5,233.0,581.42,481.96
2018,2,10,8,45,746.0,53.5,2.65,13.1,274.5,610.04,504.22
2018,2,10,9,0,765.0,59.0,2.8,13.7,316.0,636.36,523.72
2018,2,10,9,15,783.0,64.5,3.05,14.4,356.5,659.4,540.16
2018,2,10,9,30,801.0,70.0,3.3,15.1,397.0,679.61,553.97
2018,2,10,9,45,696.0,101.0,3.6,15.75,404.0,641.18,522.65
2018,2,10,10,0,591.0,132.0,3.9,16.4,411.0,594.25,483.41
2018,2,10,10,15,551.0,152.5,4.2,16.75,426.0,574.41,466.42
2018,2,10,10,30,511.0,173.0,4.5,17.1,441.0,558.35,452.31
2018,2,10,10,45,570.0,163.5,4.8,17.45,475.5,577.07,466.72
2018,2,10,11,0,629.0,154.0,5.1,17.8,510.0,597.62,481.96
2018,2,10,11,15,702.0,137.0,5.25,17.95,545.0,610.04,490.97
2018,2,10,11,30,775.0,120.0,5.4,18.1,580.0,616.68,495.18
2018,2,10,11,45,814.0,111.0,5.55,18.2,601.0,605.11,484.77
2018,2,10,12,0,853.0,102.0,5.7,18.3,622.0,589.85,471.06
2018,2,10,12,15,835.0,108.0,5.85,18.35,618.5,554.13,440.8
2018,2,10,12,30,817.0,114.0,6.0,18.4,615.0,517.06,409.02
2018,2,10,12,45,835.0,107.0,6.1,18.4,615.0,483.38,379.2
2018,2,10,13,0,853.0,100.0,6.2,18.4,615.0,446.43,345.84
2018,2,10,13,15,765.5,122.0,6.25,18.3,576.5,390.03,297.83
2018,2,10,13,30,678.0,144.0,6.3,18.2,538.0,340.98,255.94
2018,2,10,13,45,598.0,162.0,6.3,18.1,500.0,296.93,218.53
2018,2,10,14,0,518.0,180.0,6.3,18.0,462.0,257.04,185.67
2018,2,10,14,15,510.0,167.5,6.15,17.8,433.5,214.77,149.62
2018,2,10,14,30,502.0,155.0,6.0,17.6,405.0,173.13,116.22
2018,2,10,14,45,659.0,113.5,5.85,17.35,418.0,122.06,73.91
2018,2,10,15,0,816.0,72.0,5.7,17.1,431.0,59.62,46.85
2018,2,10,15,15,759.0,75.0,5.7,17.1,385.0,57.04,44.71
2018,2,10,15,30,702.0,78.0,5.7,17.1,339.0,55.12,43.12
2018,2,10,15,45,680.0,71.0,5.1,16.15,298.5,51.22,39.9
2018,2,10,16,0,658.0,64.0,4.5,15.2,258.0,47.18,36.49
2018,2,10,16,15,654.0,53.5,4.45,14.55,218.5,43.99,33.67
2018,2,10,16,30,650.0,43.0,4.4,13.9,179.0,35.99,26.43
2018,2,10,16,45,556.5,38.5,4.35,13.25,134.0,32.94,23.43
2018,2,10,17,0,463.0,34.0,4.3,12.6,89.0,27.53,18.01
2018,2,10,17,15,310.5,24.5,4.4,12.2,54.0,20.27,7.38
2018,2,10,17,30,158.0,15.0,4.5,11.8,19.0,13.64,0.0
2018,2,10,17,45,79.0,7.5,4.55,11.4,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,8.55,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,4.0,7.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.45,4.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,4.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,2.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,2.05,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,11,6,45,36.5,4.0,1.1,3.6,3.0,0.0,0.0
2018,2,11,7,0,73.0,8.0,1.1,3.8,6.0,0.0,0.0
2018,2,11,7,15,257.5,17.0,1.4,4.75,33.5,161.96,0.0
2018,2,11,7,30,442.0,26.0,1.7,5.7,61.0,320.39,217.73
2018,2,11,7,45,470.0,34.5,2.05,6.6,94.5,372.53,306.51
2018,2,11,8,0,498.0,43.0,2.4,7.5,128.0,410.37,345.45
2018,2,11,8,15,507.0,55.5,2.55,8.3,165.0,440.39,373.27
2018,2,11,8,30,516.0,68.0,2.7,9.1,202.0,468.75,397.52
2018,2,11,8,45,313.5,85.5,2.9,9.9,171.5,346.62,294.88
2018,2,11,9,0,111.0,103.0,3.1,10.7,141.0,195.43,164.56
2018,2,11,9,15,59.0,104.5,3.25,11.3,125.0,146.17,121.4
2018,2,11,9,30,7.0,106.0,3.4,11.9,109.0,101.75,81.76
2018,2,11,9,45,6.0,124.5,3.6,12.5,127.0,118.59,95.61
2018,2,11,10,0,5.0,143.0,3.8,13.1,145.0,135.25,109.06
2018,2,11,10,15,27.5,176.5,3.85,13.1,190.5,192.82,157.21
2018,2,11,10,30,50.0,210.0,3.9,13.1,236.0,241.27,197.04
2018,2,11,10,45,27.5,177.5,3.95,13.15,192.0,188.49,152.82
2018,2,11,11,0,5.0,145.0,4.0,13.2,148.0,133.75,106.9
2018,2,11,11,15,6.0,161.5,4.0,13.0,165.0,149.14,119.66
2018,2,11,11,30,7.0,178.0,4.0,12.8,182.0,164.23,132.06
2018,2,11,11,45,16.5,205.0,3.95,12.6,215.0,193.67,156.34
2018,2,11,12,0,26.0,232.0,3.9,12.4,248.0,221.94,179.44
2018,2,11,12,15,101.0,249.5,4.15,12.3,312.0,278.67,226.06
2018,2,11,12,30,176.0,267.0,4.4,12.2,376.0,327.81,265.43
2018,2,11,12,45,144.0,269.0,4.65,12.1,357.5,303.42,245.15
2018,2,11,13,0,112.0,271.0,4.9,12.0,339.0,280.37,226.28
2018,2,11,13,15,75.0,215.5,5.1,11.95,260.5,213.3,171.71
2018,2,11,13,30,38.0,160.0,5.3,11.9,182.0,150.54,120.41
2018,2,11,13,45,195.5,181.5,5.55,11.9,289.5,203.16,159.19
2018,2,11,14,0,353.0,203.0,5.8,11.9,397.0,241.57,183.63
2018,2,11,14,15,378.0,187.5,5.8,11.85,385.5,207.91,153.06
2018,2,11,14,30,403.0,172.0,5.8,11.8,374.0,174.7,124.37
2018,2,11,14,45,600.5,126.5,5.8,11.8,404.5,129.98,83.64
2018,2,11,15,0,798.0,81.0,5.8,11.8,435.0,68.78,46.87
2018,2,11,15,15,791.5,75.0,5.8,11.8,399.5,57.11,45.74
2018,2,11,15,30,785.0,69.0,5.8,11.8,364.0,53.57,42.66
2018,2,11,15,45,752.5,65.0,5.6,11.4,320.0,51.41,40.85
2018,2,11,16,0,720.0,61.0,5.4,11.0,276.0,49.25,38.99
2018,2,11,16,15,673.0,55.5,5.3,10.55,230.0,45.72,35.8
2018,2,11,16,30,626.0,50.0,5.2,10.1,184.0,38.58,29.21
2018,2,11,16,45,545.5,43.5,5.1,9.7,139.0,34.34,25.09
2018,2,11,17,0,465.0,37.0,5.0,9.3,94.0,30.12,20.64
2018,2,11,17,15,308.0,26.0,4.95,9.1,57.0,21.53,9.4
2018,2,11,17,30,151.0,15.0,4.9,8.9,20.0,13.64,0.0
2018,2,11,17,45,75.5,7.5,4.85,8.65,10.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,8.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.7,8.3,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.45,8.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,7.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
