Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,23,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,6,45,35.5,3.5,1.25,3.55,3.0,0.0,0.0
2018,2,12,7,0,71.0,7.0,1.2,4.0,6.0,0.0,0.0
2018,2,12,7,15,251.0,16.5,1.5,4.9,34.0,158.71,0.0
2018,2,12,7,30,431.0,26.0,1.8,5.8,62.0,317.93,226.37
2018,2,12,7,45,509.0,32.5,2.05,6.65,102.0,389.13,321.44
2018,2,12,8,0,587.0,39.0,2.3,7.5,142.0,459.49,386.28
2018,2,12,8,15,632.5,47.0,2.55,8.0,187.5,510.97,432.21
2018,2,12,8,30,678.0,55.0,2.8,8.5,233.0,561.93,474.95
2018,2,12,8,45,752.5,54.0,3.0,9.0,285.0,621.28,522.24
2018,2,12,9,0,827.0,53.0,3.2,9.5,337.0,672.93,561.84
2018,2,12,9,15,850.5,56.0,3.15,9.85,380.0,697.56,578.78
2018,2,12,9,30,874.0,59.0,3.1,10.2,423.0,719.43,593.27
2018,2,12,9,45,889.0,61.5,3.1,10.55,460.5,731.41,600.19
2018,2,12,10,0,904.0,64.0,3.1,10.9,498.0,740.1,604.64
2018,2,12,10,15,916.5,65.5,3.05,11.25,530.0,742.35,604.03
2018,2,12,10,30,929.0,67.0,3.0,11.6,562.0,741.1,600.95
2018,2,12,10,45,938.0,68.0,3.0,11.95,587.5,733.24,593.35
2018,2,12,11,0,947.0,69.0,3.0,12.3,613.0,721.85,583.3
2018,2,12,11,15,952.5,70.0,3.0,12.5,631.0,704.59,568.09
2018,2,12,11,30,958.0,71.0,3.0,12.7,649.0,683.92,550.13
2018,2,12,11,45,960.0,71.5,3.0,12.9,658.5,657.25,527.42
2018,2,12,12,0,962.0,72.0,3.0,13.1,668.0,627.51,502.02
2018,2,12,12,15,961.0,73.5,3.05,13.2,670.0,594.18,473.71
2018,2,12,12,30,960.0,75.0,3.1,13.3,672.0,558.16,442.67
2018,2,12,12,45,956.0,75.0,3.1,13.4,665.0,516.83,406.67
2018,2,12,13,0,952.0,75.0,3.1,13.5,658.0,473.46,368.2
2018,2,12,13,15,948.0,74.5,3.1,13.55,644.0,427.78,327.04
2018,2,12,13,30,944.0,74.0,3.1,13.6,630.0,380.47,283.65
2018,2,12,13,45,937.0,73.0,3.15,13.6,608.5,330.45,237.6
2018,2,12,14,0,930.0,72.0,3.2,13.6,587.0,279.51,190.71
2018,2,12,14,15,919.0,70.5,3.15,13.55,558.0,226.73,143.65
2018,2,12,14,30,908.0,69.0,3.1,13.5,529.0,173.89,100.07
2018,2,12,14,45,892.5,67.0,3.05,13.45,493.5,120.49,63.83
2018,2,12,15,0,877.0,65.0,3.0,13.4,458.0,67.96,43.24
2018,2,12,15,15,855.0,62.5,3.0,13.4,417.0,54.63,43.24
2018,2,12,15,30,833.0,60.0,3.0,13.4,376.0,46.65,36.22
2018,2,12,15,45,800.5,57.5,2.4,12.75,331.5,45.44,35.31
2018,2,12,16,0,768.0,55.0,1.8,12.1,287.0,44.29,34.4
2018,2,12,16,15,719.0,50.5,1.7,11.15,239.5,41.4,31.88
2018,2,12,16,30,670.0,46.0,1.6,10.2,192.0,38.53,29.24
2018,2,12,16,45,590.0,40.5,1.5,9.3,146.0,34.66,25.51
2018,2,12,17,0,510.0,35.0,1.4,8.4,100.0,30.87,21.54
2018,2,12,17,15,359.0,26.0,1.6,8.15,62.0,21.46,10.25
2018,2,12,17,30,208.0,17.0,1.8,7.9,24.0,15.46,0.0
2018,2,12,17,45,104.0,8.5,1.95,7.6,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,6.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.1,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.95,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.1,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,13,6,45,34.0,3.0,1.85,2.75,3.0,0.0,0.0
2018,2,13,7,0,68.0,6.0,1.9,3.3,6.0,5.46,0.0
2018,2,13,7,15,242.5,17.5,2.15,4.1,35.5,155.64,0.0
2018,2,13,7,30,417.0,29.0,2.4,4.9,65.0,326.33,241.72
2018,2,13,7,45,519.0,36.0,2.7,5.7,109.5,400.69,334.09
2018,2,13,8,0,621.0,43.0,3.0,6.5,154.0,488.63,413.52
2018,2,13,8,15,680.5,48.0,2.9,7.15,202.5,547.36,464.09
2018,2,13,8,30,740.0,53.0,2.8,7.8,251.0,605.55,510.81
2018,2,13,8,45,777.0,57.0,2.75,8.45,297.5,645.57,541.08
2018,2,13,9,0,814.0,61.0,2.7,9.1,344.0,683.59,568.43
2018,2,13,9,15,841.5,63.0,2.5,9.85,387.5,709.76,584.63
2018,2,13,9,30,869.0,65.0,2.3,10.6,431.0,726.93,593.35
2018,2,13,9,45,889.0,66.5,2.1,11.35,470.0,741.2,599.54
2018,2,13,10,0,909.0,68.0,1.9,12.1,509.0,752.24,603.04
2018,2,13,10,15,921.0,70.0,1.75,12.6,541.0,754.62,601.06
2018,2,13,10,30,933.0,72.0,1.6,13.1,573.0,753.45,596.61
2018,2,13,10,45,940.5,73.0,1.45,13.6,598.0,744.39,586.58
2018,2,13,11,0,948.0,74.0,1.3,14.1,623.0,731.81,574.24
2018,2,13,11,15,953.5,75.0,1.15,14.45,641.0,714.4,557.76
2018,2,13,11,30,959.0,76.0,1.0,14.8,659.0,693.56,538.68
2018,2,13,11,45,962.0,76.5,0.9,15.1,669.0,667.32,516.24
2018,2,13,12,0,965.0,77.0,0.8,15.4,679.0,637.94,491.31
2018,2,13,12,15,965.5,77.0,0.75,15.6,681.0,603.67,463.23
2018,2,13,12,30,966.0,77.0,0.7,15.8,683.0,566.67,432.63
2018,2,13,12,45,964.5,76.5,0.65,16.0,676.5,525.69,398.43
2018,2,13,13,0,963.0,76.0,0.6,16.2,670.0,482.46,361.74
2018,2,13,13,15,958.0,76.0,0.65,16.25,656.0,436.27,322.79
2018,2,13,13,30,953.0,76.0,0.7,16.3,642.0,388.49,281.45
2018,2,13,13,45,945.0,75.0,0.75,16.3,619.5,337.63,236.9
2018,2,13,14,0,937.0,74.0,0.8,16.3,597.0,285.93,191.25
2018,2,13,14,15,925.5,73.0,0.85,16.2,568.0,232.95,145.56
2018,2,13,14,30,914.0,72.0,0.9,16.1,539.0,179.94,102.81
2018,2,13,14,45,897.0,70.5,0.95,16.0,503.0,126.29,66.77
2018,2,13,15,0,880.0,69.0,1.0,15.9,467.0,73.63,45.48
2018,2,13,15,15,858.0,66.5,1.0,15.9,426.0,50.75,39.37
2018,2,13,15,30,836.0,64.0,1.0,15.9,385.0,49.68,38.54
2018,2,13,15,45,764.5,65.5,0.85,15.05,332.0,51.61,40.47
2018,2,13,16,0,693.0,67.0,0.7,14.2,279.0,49.26,38.56
2018,2,13,16,15,618.0,62.5,0.8,13.45,228.5,46.93,36.53
2018,2,13,16,30,543.0,58.0,0.9,12.7,178.0,44.69,34.47
2018,2,13,16,45,492.5,48.0,1.0,11.95,137.0,37.8,28.06
2018,2,13,17,0,442.0,38.0,1.1,11.2,96.0,30.66,21.18
2018,2,13,17,15,299.5,27.5,1.1,10.95,59.5,22.63,11.63
2018,2,13,17,30,157.0,17.0,1.1,10.7,23.0,15.46,0.0
2018,2,13,17,45,78.5,8.5,1.15,10.45,11.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,1.0,5.5,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,1.0,5.6,7.0,6.37,0.0
2018,2,14,7,15,194.5,19.0,1.15,6.35,34.0,155.32,0.0
2018,2,14,7,30,331.0,31.0,1.3,7.1,61.0,277.66,208.68
2018,2,14,7,45,350.5,44.5,1.4,7.85,93.5,312.81,258.32
2018,2,14,8,0,370.0,58.0,1.5,8.6,126.0,346.92,291.18
2018,2,14,8,15,533.0,58.0,1.6,9.05,186.5,467.45,392.95
2018,2,14,8,30,696.0,58.0,1.7,9.5,247.0,583.71,486.3
2018,2,14,8,45,556.5,86.5,1.75,9.95,254.5,531.27,443.1
2018,2,14,9,0,417.0,115.0,1.8,10.4,262.0,461.89,385.83
2018,2,14,9,15,337.0,141.0,1.85,10.9,269.0,418.83,349.46
2018,2,14,9,30,257.0,167.0,1.9,11.4,276.0,387.87,321.84
2018,2,14,9,45,186.0,183.5,1.95,11.9,266.0,336.92,278.48
2018,2,14,10,0,115.0,200.0,2.0,12.4,256.0,298.48,244.87
2018,2,14,10,15,79.0,201.5,2.2,13.1,241.0,257.11,209.86
2018,2,14,10,30,43.0,203.0,2.4,13.8,226.0,228.84,185.31
2018,2,14,10,45,98.5,229.0,2.6,14.55,285.5,291.33,236.07
2018,2,14,11,0,154.0,255.0,2.8,15.3,345.0,360.55,290.49
2018,2,14,11,15,261.5,253.5,2.9,15.6,411.5,431.42,346.38
2018,2,14,11,30,369.0,252.0,3.0,15.9,478.0,486.73,388.91
2018,2,14,11,45,482.0,221.0,3.1,16.25,521.0,517.95,412.37
2018,2,14,12,0,595.0,190.0,3.2,16.6,564.0,537.41,426.17
2018,2,14,12,15,702.0,157.5,3.3,16.65,600.0,540.52,427.22
2018,2,14,12,30,809.0,125.0,3.4,16.7,636.0,535.42,421.01
2018,2,14,12,45,801.5,126.0,3.5,16.75,628.5,497.31,388.54
2018,2,14,13,0,794.0,127.0,3.6,16.8,621.0,457.81,354.39
2018,2,14,13,15,862.5,104.0,3.7,16.65,629.5,425.11,323.97
2018,2,14,13,30,931.0,81.0,3.8,16.5,638.0,388.68,288.82
2018,2,14,13,45,807.0,111.5,3.9,16.35,582.0,327.62,237.88
2018,2,14,14,0,683.0,142.0,4.0,16.2,526.0,274.54,194.71
2018,2,14,14,15,695.5,129.0,4.1,15.9,503.5,227.14,152.66
2018,2,14,14,30,708.0,116.0,4.2,15.6,481.0,178.06,111.33
2018,2,14,14,45,748.0,100.0,4.3,15.25,462.5,127.45,73.16
2018,2,14,15,0,788.0,84.0,4.4,14.9,444.0,78.16,48.98
2018,2,14,15,15,772.5,79.5,4.4,14.9,406.5,60.02,47.7
2018,2,14,15,30,757.0,75.0,4.4,14.9,369.0,57.76,45.82
2018,2,14,15,45,566.0,89.5,4.25,13.75,295.0,64.16,51.82
2018,2,14,16,0,375.0,104.0,4.1,12.6,221.0,74.79,61.59
2018,2,14,16,15,474.0,79.5,3.9,11.75,202.5,60.33,48.78
2018,2,14,16,30,573.0,55.0,3.7,10.9,184.0,42.11,32.37
2018,2,14,16,45,530.5,46.0,3.5,10.05,143.5,36.03,26.69
2018,2,14,17,0,488.0,37.0,3.3,9.2,103.0,29.72,20.58
2018,2,14,17,15,345.5,28.0,3.3,8.8,65.0,23.02,12.56
2018,2,14,17,30,203.0,19.0,3.3,8.4,27.0,17.28,0.0
2018,2,14,17,45,101.5,9.5,3.3,8.0,13.5,8.64,0.0
2018,2,14,18,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.4,7.05,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.4,6.85,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.25,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.35,2.65,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.45,2.55,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,2,15,6,45,39.0,4.0,2.8,3.25,4.0,0.0,0.0
2018,2,15,7,0,78.0,8.0,3.0,3.6,8.0,50.55,0.0
2018,2,15,7,15,264.5,19.0,3.2,4.2,40.5,199.12,0.0
2018,2,15,7,30,451.0,30.0,3.4,4.8,73.0,352.11,274.54
2018,2,15,7,45,552.5,36.0,3.65,5.4,119.0,427.12,359.5
2018,2,15,8,0,654.0,42.0,3.9,6.0,165.0,514.92,438.83
2018,2,15,8,15,713.5,46.5,3.95,6.7,214.5,573.9,489.43
2018,2,15,8,30,773.0,51.0,4.0,7.4,264.0,632.42,536.92
2018,2,15,8,45,813.0,54.5,4.1,8.1,313.0,674.68,569.61
2018,2,15,9,0,853.0,58.0,4.2,8.8,362.0,708.57,594.52
2018,2,15,9,15,879.5,59.5,4.25,9.4,406.5,733.81,611.87
2018,2,15,9,30,906.0,61.0,4.3,10.0,451.0,756.31,626.7
2018,2,15,9,45,925.5,62.0,4.4,10.65,490.5,769.88,634.64
2018,2,15,10,0,945.0,63.0,4.5,11.3,530.0,780.09,640.01
2018,2,15,10,15,959.5,64.5,4.5,11.85,564.0,783.66,640.04
2018,2,15,10,30,974.0,66.0,4.5,12.4,598.0,783.52,637.42
2018,2,15,10,45,985.5,66.0,4.55,12.9,625.0,775.72,629.6
2018,2,15,11,0,997.0,66.0,4.6,13.4,652.0,764.16,619.16
2018,2,15,11,15,1003.0,66.5,4.65,13.75,670.5,745.67,603.67
2018,2,15,11,30,1009.0,67.0,4.7,14.1,689.0,723.59,584.35
2018,2,15,11,45,1012.0,66.5,4.7,14.45,699.0,695.08,559.67
2018,2,15,12,0,1015.0,66.0,4.7,14.8,709.0,663.3,532.17
2018,2,15,12,15,1015.0,66.5,4.7,14.95,711.0,627.72,501.65
2018,2,15,12,30,1015.0,67.0,4.7,15.1,713.0,589.28,468.28
2018,2,15,12,45,1013.0,67.5,4.7,15.25,707.0,547.19,431.31
2018,2,15,13,0,1011.0,68.0,4.7,15.4,701.0,502.72,391.59
2018,2,15,13,15,1006.5,68.0,4.65,15.45,686.5,454.64,348.15
2018,2,15,13,30,1002.0,68.0,4.6,15.5,672.0,404.82,302.41
2018,2,15,13,45,994.0,67.5,4.55,15.5,649.0,352.02,253.72
2018,2,15,14,0,986.0,67.0,4.5,15.5,626.0,298.29,204.11
2018,2,15,14,15,974.5,65.0,4.4,15.4,595.0,241.96,153.62
2018,2,15,14,30,963.0,63.0,4.3,15.3,564.0,185.6,106.34
2018,2,15,14,45,947.0,62.0,4.2,15.15,527.0,129.8,66.96
2018,2,15,15,0,931.0,61.0,4.1,15.0,490.0,74.85,42.32
2018,2,15,15,15,910.5,59.0,4.1,15.0,448.0,52.52,41.04
2018,2,15,15,30,890.0,57.0,4.1,15.0,406.0,50.92,39.73
2018,2,15,15,45,817.5,59.5,3.2,14.0,351.0,46.82,36.32
2018,2,15,16,0,745.0,62.0,2.3,13.0,296.0,49.67,39.08
2018,2,15,16,15,666.0,58.5,2.15,11.85,243.0,43.65,33.82
2018,2,15,16,30,587.0,55.0,2.0,10.7,190.0,42.01,32.36
2018,2,15,16,45,549.5,46.0,1.85,9.55,149.0,35.95,26.74
2018,2,15,17,0,512.0,37.0,1.7,8.4,108.0,29.64,20.68
2018,2,15,17,15,360.5,28.0,1.75,8.05,68.0,22.9,12.96
2018,2,15,17,30,209.0,19.0,1.8,7.7,28.0,16.06,0.0
2018,2,15,17,45,104.5,9.5,1.8,7.3,14.0,8.64,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,2,16,6,45,54.0,4.5,0.95,3.85,5.0,0.0,0.0
2018,2,16,7,0,108.0,9.0,0.9,4.2,10.0,68.47,0.0
2018,2,16,7,15,278.0,19.5,1.1,4.85,42.0,210.49,0.0
2018,2,16,7,30,448.0,30.0,1.3,5.5,74.0,352.14,275.69
2018,2,16,7,45,543.5,37.0,1.5,6.15,120.0,424.76,353.11
2018,2,16,8,0,639.0,44.0,1.7,6.8,166.0,509.88,427.89
2018,2,16,8,15,695.5,48.5,1.75,7.55,214.5,566.89,475.03
2018,2,16,8,30,752.0,53.0,1.8,8.3,263.0,623.27,519.08
2018,2,16,8,45,787.5,56.5,1.85,9.0,310.0,662.16,547.73
2018,2,16,9,0,823.0,60.0,1.9,9.7,357.0,699.0,573.72
2018,2,16,9,15,848.5,62.0,1.9,10.3,400.5,717.64,585.06
2018,2,16,9,30,874.0,64.0,1.9,10.9,444.0,739.95,598.92
2018,2,16,9,45,892.5,66.0,1.95,11.5,483.0,754.01,606.81
2018,2,16,10,0,911.0,68.0,2.0,12.1,522.0,764.77,612.31
2018,2,16,10,15,924.5,69.5,2.0,12.6,555.0,767.76,612.02
2018,2,16,10,30,938.0,71.0,2.0,13.1,588.0,767.17,609.32
2018,2,16,10,45,946.5,72.5,2.05,13.55,614.0,759.35,602.07
2018,2,16,11,0,955.0,74.0,2.1,14.0,640.0,747.92,592.42
2018,2,16,11,15,960.5,75.0,2.1,14.3,658.0,730.32,577.89
2018,2,16,11,30,966.0,76.0,2.1,14.6,676.0,709.27,560.03
2018,2,16,11,45,969.0,76.0,2.1,14.95,686.0,682.22,537.48
2018,2,16,12,0,972.0,76.0,2.1,15.3,696.0,652.03,512.3
2018,2,16,12,15,972.5,76.5,2.15,15.5,698.0,617.89,484.25
2018,2,16,12,30,973.0,77.0,2.2,15.7,700.0,580.98,453.45
2018,2,16,12,45,971.0,76.5,2.3,15.95,693.5,539.3,418.37
2018,2,16,13,0,969.0,76.0,2.4,16.2,687.0,495.39,380.59
2018,2,16,13,15,964.5,75.5,2.45,16.3,672.5,448.47,339.5
2018,2,16,13,30,960.0,75.0,2.5,16.4,658.0,399.91,296.09
2018,2,16,13,45,952.5,74.0,2.55,16.5,636.0,348.62,249.76
2018,2,16,14,0,945.0,73.0,2.6,16.6,614.0,296.43,202.39
2018,2,16,14,15,925.0,73.5,2.55,16.5,581.0,242.33,154.83
2018,2,16,14,30,905.0,74.0,2.5,16.4,548.0,189.01,110.77
2018,2,16,14,45,897.5,70.5,2.45,16.35,514.5,134.82,71.91
2018,2,16,15,0,890.0,67.0,2.4,16.3,481.0,80.71,46.04
2018,2,16,15,15,869.0,64.5,2.4,16.3,439.5,56.13,43.98
2018,2,16,15,30,848.0,62.0,2.4,16.3,398.0,47.87,36.82
2018,2,16,15,45,789.0,62.5,1.75,15.3,347.0,48.92,38.0
2018,2,16,16,0,730.0,63.0,1.1,14.3,296.0,50.29,39.44
2018,2,16,16,15,628.0,62.5,1.1,13.6,240.5,46.5,36.14
2018,2,16,16,30,526.0,62.0,1.1,12.9,185.0,47.49,36.99
2018,2,16,16,45,426.0,52.5,1.15,12.25,137.0,41.03,30.99
2018,2,16,17,0,326.0,43.0,1.2,11.6,89.0,34.43,24.65
2018,2,16,17,15,283.0,31.5,1.15,11.45,60.5,25.9,15.52
2018,2,16,17,30,240.0,20.0,1.1,11.3,32.0,16.92,0.0
2018,2,16,17,45,120.0,10.0,1.1,11.2,16.0,9.1,0.0
2018,2,16,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,6,45,51.0,5.0,0.7,7.5,5.5,0.0,0.0
2018,2,17,7,0,102.0,10.0,0.7,7.6,11.0,66.38,0.0
2018,2,17,7,15,266.0,21.0,0.7,8.25,43.5,207.63,5.73
2018,2,17,7,30,430.0,32.0,0.7,8.9,76.0,344.86,268.73
2018,2,17,7,45,524.5,39.5,0.75,9.55,122.0,425.23,346.53
2018,2,17,8,0,619.0,47.0,0.8,10.2,168.0,502.35,412.15
2018,2,17,8,15,676.0,51.5,0.75,10.8,216.0,559.83,457.35
2018,2,17,8,30,733.0,56.0,0.7,11.4,264.0,616.58,499.18
2018,2,17,8,45,769.5,59.5,0.6,11.95,311.0,656.13,525.54
2018,2,17,9,0,806.0,63.0,0.5,12.5,358.0,693.67,549.08
2018,2,17,9,15,833.5,65.0,0.5,13.05,401.5,720.2,565.29
2018,2,17,9,30,861.0,67.0,0.5,13.6,445.0,737.55,574.73
2018,2,17,9,45,880.5,68.0,0.45,14.15,483.5,751.11,580.65
2018,2,17,10,0,900.0,69.0,0.4,14.7,522.0,761.47,584.31
2018,2,17,10,15,912.5,70.5,0.35,15.25,554.0,763.81,582.54
2018,2,17,10,30,925.0,72.0,0.3,15.8,586.0,762.63,578.61
2018,2,17,10,45,933.5,73.0,0.3,16.35,611.5,754.41,570.94
2018,2,17,11,0,942.0,74.0,0.3,16.9,637.0,742.65,561.13
2018,2,17,11,15,948.0,74.5,0.4,17.5,655.0,725.11,548.76
2018,2,17,11,30,954.0,75.0,0.5,18.1,673.0,704.15,533.05
2018,2,17,11,45,957.0,75.0,0.6,18.7,682.5,677.43,513.0
2018,2,17,12,0,960.0,75.0,0.7,19.3,692.0,647.6,490.29
2018,2,17,12,15,960.5,75.5,0.75,19.5,694.0,613.84,464.31
2018,2,17,12,30,961.0,76.0,0.8,19.7,696.0,577.34,435.65
2018,2,17,12,45,959.0,75.5,0.9,19.85,689.5,536.09,403.19
2018,2,17,13,0,957.0,75.0,1.0,20.0,683.0,492.65,367.93
2018,2,17,13,15,952.5,74.5,1.05,20.05,668.5,446.2,329.1
2018,2,17,13,30,948.0,74.0,1.1,20.1,654.0,398.15,287.88
2018,2,17,13,45,941.0,73.0,1.2,20.1,632.0,347.52,243.92
2018,2,17,14,0,934.0,72.0,1.3,20.1,610.0,295.97,198.61
2018,2,17,14,15,923.5,70.0,1.35,19.95,580.5,242.23,152.15
2018,2,17,14,30,913.0,68.0,1.4,19.8,551.0,188.39,108.02
2018,2,17,14,45,897.5,67.0,1.45,19.65,515.5,135.0,70.38
2018,2,17,15,0,882.0,66.0,1.5,19.5,480.0,82.43,45.47
2018,2,17,15,15,861.5,63.5,1.5,19.5,439.0,55.34,42.69
2018,2,17,15,30,841.0,61.0,1.5,19.5,398.0,53.47,41.2
2018,2,17,15,45,810.5,58.0,1.3,18.35,352.5,45.37,34.4
2018,2,17,16,0,780.0,55.0,1.1,17.2,307.0,43.81,33.25
2018,2,17,16,15,734.0,51.5,1.2,16.05,259.0,41.77,31.59
2018,2,17,16,30,688.0,48.0,1.3,14.9,211.0,39.78,29.86
2018,2,17,16,45,617.0,42.5,1.35,13.75,164.0,35.96,26.34
2018,2,17,17,0,546.0,37.0,1.4,12.6,117.0,32.17,22.63
2018,2,17,17,15,395.0,28.5,1.55,12.15,75.0,23.15,13.49
2018,2,17,17,30,244.0,20.0,1.7,11.7,33.0,16.77,0.0
2018,2,17,17,45,122.0,10.0,1.9,11.25,16.5,9.1,0.0
2018,2,17,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,7.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,6,45,24.5,3.5,3.75,8.15,4.0,0.0,0.0
2018,2,18,7,0,49.0,7.0,3.9,8.4,8.0,34.06,0.0
2018,2,18,7,15,239.0,20.5,4.2,8.7,44.0,194.39,44.93
2018,2,18,7,30,429.0,34.0,4.5,9.0,80.0,348.07,279.48
2018,2,18,7,45,526.0,41.5,4.85,9.35,127.0,430.85,361.62
2018,2,18,8,0,623.0,49.0,5.2,9.7,174.0,516.82,438.82
2018,2,18,8,15,421.0,72.0,5.3,10.0,166.0,409.97,351.15
2018,2,18,8,30,219.0,95.0,5.4,10.3,158.0,283.19,242.44
2018,2,18,8,45,256.5,113.0,5.5,10.6,199.0,332.58,284.7
2018,2,18,9,0,294.0,131.0,5.6,10.9,240.0,381.39,325.23
2018,2,18,9,15,462.0,122.5,5.6,11.2,317.0,510.61,433.21
2018,2,18,9,30,630.0,114.0,5.6,11.5,394.0,632.64,531.79
2018,2,18,9,45,763.5,95.5,5.6,11.8,463.0,708.63,590.08
2018,2,18,10,0,897.0,77.0,5.6,12.1,532.0,772.43,637.4
2018,2,18,10,15,917.5,76.0,5.65,12.35,566.5,777.65,639.44
2018,2,18,10,30,938.0,75.0,5.7,12.6,601.0,779.31,639.13
2018,2,18,10,45,945.5,76.5,5.7,12.8,626.5,770.67,630.99
2018,2,18,11,0,953.0,78.0,5.7,13.0,652.0,758.45,620.32
2018,2,18,11,15,957.5,79.5,5.8,13.15,670.0,740.61,605.73
2018,2,18,11,30,962.0,81.0,5.9,13.3,688.0,719.34,587.33
2018,2,18,11,45,963.0,82.5,6.0,13.4,698.0,692.49,564.44
2018,2,18,12,0,964.0,84.0,6.1,13.5,708.0,662.56,538.75
2018,2,18,12,15,956.0,87.0,6.25,13.45,707.0,626.04,507.78
2018,2,18,12,30,948.0,90.0,6.4,13.4,706.0,587.26,474.36
2018,2,18,12,45,929.5,95.0,6.55,13.3,694.5,543.17,436.05
2018,2,18,13,0,911.0,100.0,6.7,13.2,683.0,498.0,396.06
2018,2,18,13,15,907.5,98.5,6.85,12.95,669.0,452.52,355.0
2018,2,18,13,30,904.0,97.0,7.0,12.7,655.0,405.47,311.66
2018,2,18,13,45,873.5,102.0,7.1,12.45,626.0,350.41,261.64
2018,2,18,14,0,843.0,107.0,7.2,12.2,597.0,299.94,215.36
2018,2,18,14,15,866.0,96.5,7.2,11.85,578.5,249.25,167.71
2018,2,18,14,30,889.0,86.0,7.2,11.5,560.0,195.42,119.64
2018,2,18,14,45,735.5,100.5,7.2,11.15,475.5,135.91,80.07
2018,2,18,15,0,582.0,115.0,7.2,10.8,391.0,96.68,64.47
2018,2,18,15,15,548.0,108.0,7.2,10.8,350.0,72.65,59.73
2018,2,18,15,30,514.0,101.0,7.2,10.8,309.0,69.44,57.01
2018,2,18,15,45,611.0,87.0,6.9,10.0,306.5,61.56,50.2
2018,2,18,16,0,708.0,73.0,6.6,9.2,304.0,53.21,42.86
2018,2,18,16,15,612.5,68.5,6.3,8.75,246.5,50.92,40.85
2018,2,18,16,30,517.0,64.0,6.0,8.3,189.0,48.77,38.84
2018,2,18,16,45,514.0,54.5,5.75,7.8,155.5,42.73,33.12
2018,2,18,17,0,511.0,45.0,5.5,7.3,122.0,36.39,26.92
2018,2,18,17,15,373.0,35.0,5.4,7.0,80.0,29.04,19.01
2018,2,18,17,30,235.0,25.0,5.3,6.7,38.0,21.58,0.0
2018,2,18,17,45,117.5,12.5,5.2,6.4,19.0,11.37,0.0
2018,2,18,18,0,0.0,0.0,5.1,6.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,5.0,5.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.2,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.15,4.65,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.1,4.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.35,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.45,3.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.15,3.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.4,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.1,1.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.15,1.85,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.3,2.2,0.0,0.0,0.0
2018,2,19,6,45,43.0,6.0,2.45,2.55,6.5,0.0,0.0
2018,2,19,7,0,86.0,12.0,2.6,2.9,13.0,59.85,0.0
2018,2,19,7,15,248.5,24.5,2.85,3.4,48.0,206.22,81.13
2018,2,19,7,30,411.0,37.0,3.1,3.9,83.0,341.38,280.37
2018,2,19,7,45,516.0,44.0,3.3,4.45,130.5,429.49,365.22
2018,2,19,8,0,621.0,51.0,3.5,5.0,178.0,520.62,445.96
2018,2,19,8,15,681.5,55.5,3.45,5.45,228.0,574.13,491.46
2018,2,19,8,30,742.0,60.0,3.4,5.9,278.0,634.13,539.62
2018,2,19,8,45,782.0,63.0,3.35,6.4,326.0,676.17,571.35
2018,2,19,9,0,822.0,66.0,3.3,6.9,374.0,716.13,600.29
2018,2,19,9,15,849.5,68.0,3.15,7.2,418.5,742.99,618.17
2018,2,19,9,30,877.0,70.0,3.0,7.5,463.0,760.47,628.44
2018,2,19,9,45,897.5,70.5,2.9,7.8,502.0,774.26,636.04
2018,2,19,10,0,918.0,71.0,2.8,8.1,541.0,784.78,641.13
2018,2,19,10,15,930.0,72.5,2.7,8.25,574.0,786.62,640.12
2018,2,19,10,30,942.0,74.0,2.6,8.4,607.0,784.87,636.62
2018,2,19,10,45,951.0,75.0,2.5,8.6,633.0,776.72,628.43
2018,2,19,11,0,960.0,76.0,2.4,8.8,659.0,764.95,617.78
2018,2,19,11,15,965.0,77.0,2.35,8.9,677.0,746.79,603.16
2018,2,19,11,30,970.0,78.0,2.3,9.0,695.0,725.17,584.73
2018,2,19,11,45,971.0,78.5,2.3,9.1,704.0,697.11,561.52
2018,2,19,12,0,972.0,79.0,2.3,9.2,713.0,665.98,535.66
2018,2,19,12,15,971.5,80.0,2.35,9.35,715.0,631.54,506.92
2018,2,19,12,30,971.0,81.0,2.4,9.5,717.0,594.36,475.4
2018,2,19,12,45,957.5,84.5,2.4,9.6,707.0,550.56,437.9
2018,2,19,13,0,944.0,88.0,2.4,9.7,697.0,505.31,398.43
2018,2,19,13,15,900.5,99.5,2.45,9.7,670.0,453.68,353.64
2018,2,19,13,30,857.0,111.0,2.5,9.7,643.0,400.75,307.18
2018,2,19,13,45,703.0,146.5,2.55,9.7,573.0,334.16,252.23
2018,2,19,14,0,549.0,182.0,2.6,9.7,503.0,282.35,210.78
2018,2,19,14,15,477.0,188.5,2.55,9.65,458.0,239.02,175.18
2018,2,19,14,30,405.0,195.0,2.5,9.6,413.0,202.31,146.94
2018,2,19,14,45,604.5,140.5,2.5,9.55,442.0,155.8,101.91
2018,2,19,15,0,804.0,86.0,2.5,9.5,471.0,92.15,54.63
2018,2,19,15,15,798.5,79.5,2.5,9.5,434.0,59.36,48.06
2018,2,19,15,30,793.0,73.0,2.5,9.5,397.0,55.62,44.84
2018,2,19,15,45,797.5,65.5,2.1,9.15,360.0,51.0,40.83
2018,2,19,16,0,802.0,58.0,1.7,8.8,323.0,46.16,36.57
2018,2,19,16,15,724.5,56.0,1.55,8.05,268.0,45.31,35.91
2018,2,19,16,30,647.0,54.0,1.4,7.3,213.0,44.7,35.36
2018,2,19,16,45,536.0,49.0,1.25,6.6,161.0,37.89,28.99
2018,2,19,17,0,425.0,44.0,1.1,5.9,109.0,35.07,26.03
2018,2,19,17,15,302.0,33.0,1.15,5.5,71.0,26.83,17.54
2018,2,19,17,30,179.0,22.0,1.2,5.1,33.0,17.39,0.0
2018,2,19,17,45,89.5,11.0,1.2,4.75,16.5,10.01,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.4,-3.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.35,-3.55,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-2.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,2,20,6,45,84.0,7.0,1.6,-1.65,9.0,0.0,0.0
2018,2,20,7,0,168.0,14.0,1.7,-1.0,18.0,108.96,0.0
2018,2,20,7,15,335.0,23.5,1.75,-0.3,54.5,261.52,135.15
2018,2,20,7,30,502.0,33.0,1.8,0.4,91.0,387.56,322.26
2018,2,20,7,45,425.0,42.0,1.9,1.1,107.5,368.93,316.65
2018,2,20,8,0,348.0,51.0,2.0,1.8,124.0,335.68,291.97
2018,2,20,8,15,180.0,75.5,1.85,2.8,114.0,231.01,200.86
2018,2,20,8,30,12.0,100.0,1.7,3.8,104.0,105.91,88.16
2018,2,20,8,45,34.0,124.0,1.55,4.75,136.5,157.1,133.02
2018,2,20,9,0,56.0,148.0,1.4,5.7,169.0,198.98,168.38
2018,2,20,9,15,88.0,172.5,1.3,6.4,210.0,248.6,209.69
2018,2,20,9,30,120.0,197.0,1.2,7.1,251.0,310.77,259.86
2018,2,20,9,45,184.5,210.0,1.1,7.75,301.5,369.73,306.87
2018,2,20,10,0,249.0,223.0,1.0,8.4,352.0,440.8,361.5
2018,2,20,10,15,336.0,219.0,1.05,8.75,404.0,494.56,403.1
2018,2,20,10,30,423.0,215.0,1.1,9.1,456.0,558.2,451.04
2018,2,20,10,45,543.0,187.0,1.15,9.4,510.0,605.29,486.7
2018,2,20,11,0,663.0,159.0,1.2,9.7,564.0,652.55,521.62
2018,2,20,11,15,728.5,142.5,1.25,9.9,599.5,661.91,527.58
2018,2,20,11,30,794.0,126.0,1.3,10.1,635.0,664.67,528.82
2018,2,20,11,45,852.5,113.0,1.3,10.25,666.5,662.9,525.88
2018,2,20,12,0,911.0,100.0,1.3,10.4,698.0,653.41,516.9
2018,2,20,12,15,934.0,93.5,1.35,10.5,708.0,626.77,495.03
2018,2,20,12,30,957.0,87.0,1.4,10.6,718.0,596.08,469.53
2018,2,20,12,45,955.5,86.5,1.45,10.75,711.5,554.8,435.11
2018,2,20,13,0,954.0,86.0,1.5,10.9,705.0,511.29,398.01
2018,2,20,13,15,949.5,85.0,1.55,10.85,690.0,464.07,357.22
2018,2,20,13,30,945.0,84.0,1.6,10.8,675.0,415.27,313.98
2018,2,20,13,45,936.5,83.5,1.65,10.8,652.5,364.28,267.95
2018,2,20,14,0,928.0,83.0,1.7,10.8,630.0,312.5,220.66
2018,2,20,14,15,916.5,81.0,1.7,10.7,599.5,258.35,171.91
2018,2,20,14,30,905.0,79.0,1.7,10.6,569.0,204.22,125.35
2018,2,20,14,45,869.0,81.5,1.75,10.5,527.5,144.47,80.57
2018,2,20,15,0,833.0,84.0,1.8,10.4,486.0,94.26,54.27
2018,2,20,15,15,636.5,111.0,1.8,10.4,403.0,75.03,61.87
2018,2,20,15,30,440.0,138.0,1.8,10.4,320.0,94.72,79.6
2018,2,20,15,45,291.5,136.5,1.65,9.85,251.5,99.45,84.11
2018,2,20,16,0,143.0,135.0,1.5,9.3,183.0,101.87,86.56
2018,2,20,16,15,109.5,108.5,1.35,8.6,142.0,83.92,70.69
2018,2,20,16,30,76.0,82.0,1.2,7.9,101.0,65.24,53.88
2018,2,20,16,45,58.5,63.5,1.1,7.25,76.0,51.46,41.22
2018,2,20,17,0,41.0,45.0,1.0,6.6,51.0,37.28,27.99
2018,2,20,17,15,28.5,30.0,1.0,6.25,33.5,26.07,17.0
2018,2,20,17,30,16.0,15.0,1.0,5.9,16.0,13.06,0.0
2018,2,20,17,45,8.0,7.5,1.0,5.6,8.0,6.82,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,67.0,7.0,0.85,3.35,8.5,0.0,0.0
2018,2,21,7,0,134.0,14.0,0.9,3.4,17.0,89.99,0.0
2018,2,21,7,15,290.0,25.0,1.05,3.7,53.0,239.13,140.89
2018,2,21,7,30,446.0,36.0,1.2,4.0,89.0,366.82,301.68
2018,2,21,7,45,539.0,42.5,1.35,4.3,136.5,447.29,376.68
2018,2,21,8,0,632.0,49.0,1.5,4.6,184.0,524.64,444.07
2018,2,21,8,15,688.0,53.5,1.55,5.3,233.5,582.42,490.84
2018,2,21,8,30,744.0,58.0,1.6,6.0,283.0,639.53,534.79
2018,2,21,8,45,782.5,61.0,1.6,6.7,331.5,680.66,564.17
2018,2,21,9,0,821.0,64.0,1.6,7.4,380.0,719.77,590.96
2018,2,21,9,15,846.5,67.0,1.6,7.95,424.5,746.54,608.05
2018,2,21,9,30,872.0,70.0,1.6,8.5,469.0,763.81,617.87
2018,2,21,9,45,891.5,71.5,1.6,9.05,508.5,778.2,625.53
2018,2,21,10,0,911.0,73.0,1.6,9.6,548.0,789.28,630.78
2018,2,21,10,15,923.5,75.0,1.55,9.95,581.5,792.13,630.08
2018,2,21,10,30,936.0,77.0,1.5,10.3,615.0,791.36,627.01
2018,2,21,10,45,944.0,78.0,1.5,10.65,640.5,782.5,618.87
2018,2,21,11,0,952.0,79.0,1.5,11.0,666.0,770.05,608.42
2018,2,21,11,15,957.0,80.0,1.55,11.2,684.0,751.94,594.93
2018,2,21,11,30,962.0,81.0,1.6,11.4,702.0,730.38,577.98
2018,2,21,11,45,963.5,82.5,1.6,11.6,712.0,703.71,556.23
2018,2,21,12,0,965.0,84.0,1.6,11.8,722.0,673.91,531.87
2018,2,21,12,15,965.0,84.5,1.75,11.9,724.0,639.27,504.72
2018,2,21,12,30,965.0,85.0,1.9,12.0,726.0,601.89,474.62
2018,2,21,12,45,962.5,84.5,2.0,12.1,719.0,559.78,439.7
2018,2,21,13,0,960.0,84.0,2.1,12.2,712.0,515.5,402.04
2018,2,21,13,15,955.0,84.0,2.15,12.2,697.5,468.65,361.21
2018,2,21,13,30,950.0,84.0,2.2,12.2,683.0,420.22,317.98
2018,2,21,13,45,941.5,83.0,2.2,12.25,660.0,368.49,271.08
2018,2,21,14,0,933.0,82.0,2.2,12.3,637.0,315.97,223.02
2018,2,21,14,15,920.5,81.5,2.15,12.15,607.0,262.46,174.76
2018,2,21,14,30,908.0,81.0,2.1,12.0,577.0,209.01,128.68
2018,2,21,14,45,890.5,79.5,2.0,11.9,540.0,154.58,87.3
2018,2,21,15,0,873.0,78.0,1.9,11.8,503.0,94.01,51.53
2018,2,21,15,15,847.0,76.0,1.9,11.8,460.0,56.77,45.28
2018,2,21,15,30,821.0,74.0,1.9,11.8,417.0,56.31,45.03
2018,2,21,15,45,704.0,80.0,1.45,11.15,351.0,56.29,45.24
2018,2,21,16,0,587.0,86.0,1.0,10.5,285.0,62.15,50.73
2018,2,21,16,15,620.0,73.0,1.0,9.9,255.0,54.06,43.56
2018,2,21,16,30,653.0,60.0,1.0,9.3,225.0,45.52,35.85
2018,2,21,16,45,527.0,55.0,0.95,8.7,170.0,42.68,33.13
2018,2,21,17,0,401.0,50.0,0.9,8.1,115.0,40.1,30.4
2018,2,21,17,15,280.5,37.0,0.95,7.65,75.0,28.83,19.42
2018,2,21,17,30,160.0,24.0,1.0,7.2,35.0,18.91,3.8
2018,2,21,17,45,90.5,13.5,1.1,6.8,18.5,12.28,0.0
2018,2,21,18,0,21.0,3.0,1.2,6.4,2.0,0.0,0.0
2018,2,21,18,15,10.5,1.5,1.25,5.9,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,1.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,1.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,1.7,0.0,0.0,0.0
