Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,4,5,45,16.0,6.0,2.25,8.85,6.5,0.0,0.0
2018,4,4,6,0,32.0,12.0,2.4,9.1,13.0,29.97,0.0
2018,4,4,6,15,105.5,29.0,2.6,9.55,41.0,126.94,84.72
2018,4,4,6,30,179.0,46.0,2.8,10.0,69.0,202.46,166.36
2018,4,4,6,45,250.0,60.5,3.0,10.5,109.0,289.93,244.23
2018,4,4,7,0,321.0,75.0,3.2,11.0,149.0,367.56,311.92
2018,4,4,7,15,337.0,93.5,3.15,11.45,188.5,411.44,348.49
2018,4,4,7,30,353.0,112.0,3.1,11.9,228.0,454.73,383.01
2018,4,4,7,45,424.0,121.5,3.1,12.4,284.0,532.03,444.46
2018,4,4,8,0,495.0,131.0,3.1,12.9,340.0,611.29,505.12
2018,4,4,8,15,555.5,134.5,3.1,13.45,396.5,674.95,551.18
2018,4,4,8,30,616.0,138.0,3.1,14.0,453.0,747.21,602.19
2018,4,4,8,45,609.5,154.0,3.05,14.5,489.5,764.25,611.05
2018,4,4,9,0,603.0,170.0,3.0,15.0,526.0,778.19,618.0
2018,4,4,9,15,694.0,153.0,3.0,15.45,591.0,843.06,662.05
2018,4,4,9,30,785.0,136.0,3.0,15.9,656.0,898.87,698.33
2018,4,4,9,45,725.5,166.0,3.0,16.4,667.0,877.76,680.24
2018,4,4,10,0,666.0,196.0,3.0,16.9,678.0,846.52,655.89
2018,4,4,10,15,623.5,225.0,3.05,17.2,690.5,826.04,639.0
2018,4,4,10,30,581.0,254.0,3.1,17.5,703.0,799.26,617.4
2018,4,4,10,45,663.5,226.5,3.15,17.8,753.0,832.15,641.2
2018,4,4,11,0,746.0,199.0,3.2,18.1,803.0,855.63,657.47
2018,4,4,11,15,614.0,263.5,3.2,18.3,766.5,783.69,602.14
2018,4,4,11,30,482.0,328.0,3.2,18.5,730.0,712.68,547.5
2018,4,4,11,45,585.5,285.5,3.2,18.7,778.0,730.87,562.02
2018,4,4,12,0,689.0,243.0,3.2,18.9,826.0,743.02,571.08
2018,4,4,12,15,790.5,191.0,3.2,18.85,859.0,735.5,566.4
2018,4,4,12,30,892.0,139.0,3.2,18.8,892.0,716.96,553.29
2018,4,4,12,45,910.0,127.5,3.2,18.8,889.0,678.13,523.3
2018,4,4,13,0,928.0,116.0,3.2,18.8,886.0,635.92,490.11
2018,4,4,13,15,828.5,158.5,3.25,18.55,835.5,571.7,439.65
2018,4,4,13,30,729.0,201.0,3.3,18.3,785.0,511.16,391.54
2018,4,4,13,45,573.5,255.5,3.35,18.1,706.5,446.14,340.19
2018,4,4,14,0,418.0,310.0,3.4,17.9,628.0,392.26,298.22
2018,4,4,14,15,404.0,297.5,3.45,17.75,594.5,355.67,267.93
2018,4,4,14,30,390.0,285.0,3.5,17.6,561.0,315.3,234.55
2018,4,4,14,45,385.5,272.0,3.55,17.4,532.5,278.16,203.64
2018,4,4,15,0,381.0,259.0,3.6,17.2,504.0,241.6,174.17
2018,4,4,15,15,317.0,253.0,3.6,17.2,447.5,204.15,148.74
2018,4,4,15,30,253.0,247.0,3.6,17.2,391.0,173.7,131.91
2018,4,4,15,45,232.5,227.0,3.5,16.6,350.5,160.71,133.56
2018,4,4,16,0,212.0,207.0,3.4,16.0,310.0,148.58,123.92
2018,4,4,16,15,189.0,183.5,3.25,15.55,268.0,133.99,111.94
2018,4,4,16,30,166.0,160.0,3.1,15.1,226.0,118.88,99.33
2018,4,4,16,45,150.5,139.0,3.0,14.6,192.5,104.83,87.45
2018,4,4,17,0,135.0,118.0,2.9,14.1,159.0,90.34,74.93
2018,4,4,17,15,92.5,96.5,2.7,13.45,122.0,74.99,61.39
2018,4,4,17,30,50.0,75.0,2.5,12.8,85.0,60.97,48.7
2018,4,4,17,45,33.0,54.5,2.3,12.15,60.5,45.02,34.03
2018,4,4,18,0,16.0,34.0,2.1,11.5,36.0,28.8,18.48
2018,4,4,18,15,14.0,20.0,2.2,11.3,21.0,17.1,0.0
2018,4,4,18,30,12.0,6.0,2.3,11.1,6.0,5.46,0.0
2018,4,4,18,45,6.0,3.0,2.35,10.85,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,3.5,2.0,9.25,3.5,0.0,0.0
2018,4,5,6,0,8.0,7.0,2.1,9.7,7.0,11.16,0.0
2018,4,5,6,15,4.0,12.5,2.25,10.1,12.5,13.76,4.6
2018,4,5,6,30,0.0,18.0,2.4,10.5,18.0,15.83,7.7
2018,4,5,6,45,0.0,24.5,2.55,10.9,24.5,21.56,12.9
2018,4,5,7,0,0.0,31.0,2.7,11.3,31.0,27.3,18.01
2018,4,5,7,15,3.0,43.0,2.7,11.5,44.0,40.28,29.43
2018,4,5,7,30,6.0,55.0,2.7,11.7,57.0,53.45,40.9
2018,4,5,7,45,21.5,99.0,2.7,11.85,108.0,117.77,96.32
2018,4,5,8,0,37.0,143.0,2.7,12.0,159.0,181.28,149.73
2018,4,5,8,15,76.0,180.0,2.75,12.65,217.5,257.31,212.73
2018,4,5,8,30,115.0,217.0,2.8,13.3,276.0,350.38,287.29
2018,4,5,8,45,81.5,220.0,2.85,13.9,264.0,302.61,246.37
2018,4,5,9,0,48.0,223.0,2.9,14.5,252.0,271.53,219.21
2018,4,5,9,15,138.0,255.5,2.85,15.05,346.0,404.36,325.75
2018,4,5,9,30,228.0,288.0,2.8,15.6,440.0,519.69,414.14
2018,4,5,9,45,128.0,263.5,2.75,16.1,349.5,394.86,314.02
2018,4,5,10,0,28.0,239.0,2.7,16.6,259.0,258.15,203.67
2018,4,5,10,15,23.0,245.5,2.65,16.8,262.5,257.59,202.86
2018,4,5,10,30,18.0,252.0,2.6,17.0,266.0,246.45,193.43
2018,4,5,10,45,22.5,278.0,2.55,17.2,296.0,273.5,214.22
2018,4,5,11,0,27.0,304.0,2.5,17.4,326.0,309.97,241.93
2018,4,5,11,15,47.0,330.5,2.6,17.45,369.5,348.24,271.5
2018,4,5,11,30,67.0,357.0,2.7,17.5,413.0,384.42,299.15
2018,4,5,11,45,59.0,361.0,2.8,17.55,410.5,375.86,292.08
2018,4,5,12,0,51.0,365.0,2.9,17.6,408.0,367.5,285.4
2018,4,5,12,15,35.0,327.0,3.05,17.4,356.5,316.69,246.58
2018,4,5,12,30,19.0,289.0,3.2,17.2,305.0,267.29,208.48
2018,4,5,12,45,14.5,254.5,3.35,16.95,266.5,232.64,181.75
2018,4,5,13,0,10.0,220.0,3.5,16.7,228.0,198.84,155.37
2018,4,5,13,15,13.5,247.0,3.5,16.45,258.0,222.32,174.23
2018,4,5,13,30,17.0,274.0,3.5,16.2,288.0,244.61,191.99
2018,4,5,13,45,13.5,251.0,3.5,15.95,262.0,221.96,174.35
2018,4,5,14,0,10.0,228.0,3.5,15.7,236.0,199.95,157.22
2018,4,5,14,15,8.0,212.0,3.4,15.3,218.0,184.68,145.46
2018,4,5,14,30,6.0,196.0,3.3,14.9,200.0,169.78,133.93
2018,4,5,14,45,3.5,176.0,3.2,14.55,178.5,151.95,119.97
2018,4,5,15,0,1.0,156.0,3.1,14.2,157.0,134.54,106.29
2018,4,5,15,15,0.5,139.0,3.1,14.2,139.5,120.13,94.76
2018,4,5,15,30,0.0,122.0,3.1,14.2,122.0,105.87,83.26
2018,4,5,15,45,2.5,131.0,2.8,13.55,132.0,112.26,93.22
2018,4,5,16,0,5.0,140.0,2.5,12.9,142.0,118.31,99.01
2018,4,5,16,15,17.0,142.5,2.3,12.65,149.5,119.11,100.09
2018,4,5,16,30,29.0,145.0,2.1,12.4,157.0,114.1,96.07
2018,4,5,16,45,28.0,127.5,1.95,12.15,137.5,101.22,85.01
2018,4,5,17,0,27.0,110.0,1.8,11.9,118.0,88.07,73.51
2018,4,5,17,15,15.5,89.0,1.7,11.75,93.5,74.39,61.27
2018,4,5,17,30,4.0,68.0,1.6,11.6,69.0,57.45,45.84
2018,4,5,17,45,2.0,49.5,1.5,11.4,50.0,42.23,31.74
2018,4,5,18,0,0.0,31.0,1.4,11.2,31.0,26.89,17.09
2018,4,5,18,15,6.0,18.5,1.3,11.1,18.5,16.06,0.0
2018,4,5,18,30,12.0,6.0,1.2,11.0,6.0,5.46,0.0
2018,4,5,18,45,6.0,3.0,1.1,10.95,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,11.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,11.4,2.0,1.82,0.0
2018,4,6,6,15,0.0,4.0,2.1,11.5,4.0,3.5,0.0
2018,4,6,6,30,0.0,6.0,2.3,11.6,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.0,2.5,11.75,7.0,6.14,0.0
2018,4,6,7,0,0.0,8.0,2.7,11.9,8.0,7.02,0.43
2018,4,6,7,15,0.0,10.5,2.85,12.15,10.5,9.22,2.35
2018,4,6,7,30,0.0,13.0,3.0,12.4,13.0,11.43,4.26
2018,4,6,7,45,0.0,25.5,3.2,12.6,25.5,22.46,13.76
2018,4,6,8,0,0.0,38.0,3.4,12.8,38.0,33.51,23.18
2018,4,6,8,15,0.0,32.5,3.4,13.15,32.5,28.66,18.91
2018,4,6,8,30,0.0,27.0,3.4,13.5,27.0,23.82,14.68
2018,4,6,8,45,0.0,43.5,3.45,13.85,43.5,38.43,26.97
2018,4,6,9,0,0.0,60.0,3.5,14.2,60.0,53.09,39.15
2018,4,6,9,15,0.0,48.5,3.5,14.55,48.5,42.91,30.45
2018,4,6,9,30,0.0,37.0,3.5,14.9,37.0,32.73,21.82
2018,4,6,9,45,0.0,52.5,3.55,15.3,52.5,46.5,33.19
2018,4,6,10,0,0.0,68.0,3.6,15.7,68.0,60.3,44.47
2018,4,6,10,15,0.0,94.0,3.6,15.85,94.0,83.52,63.44
2018,4,6,10,30,0.0,120.0,3.6,16.0,120.0,107.16,82.58
2018,4,6,10,45,2.5,148.0,3.55,16.2,150.0,134.83,104.89
2018,4,6,11,0,5.0,176.0,3.5,16.4,180.0,162.28,126.8
2018,4,6,11,15,7.0,192.5,3.55,16.5,198.5,178.49,139.61
2018,4,6,11,30,9.0,209.0,3.6,16.6,217.0,194.4,152.14
2018,4,6,11,45,10.5,224.0,3.6,16.7,233.0,208.2,162.94
2018,4,6,12,0,12.0,239.0,3.6,16.8,249.0,221.64,173.42
2018,4,6,12,15,11.0,227.5,3.6,16.8,237.0,209.53,163.78
2018,4,6,12,30,10.0,216.0,3.6,16.8,225.0,197.64,154.36
2018,4,6,12,45,7.5,188.5,3.6,16.85,195.0,171.1,133.25
2018,4,6,13,0,5.0,161.0,3.6,16.9,165.0,145.02,112.44
2018,4,6,13,15,6.5,182.0,3.6,16.9,187.0,163.34,127.2
2018,4,6,13,30,8.0,203.0,3.6,16.9,209.0,181.08,141.4
2018,4,6,13,45,7.5,190.5,3.6,16.9,196.0,169.29,132.06
2018,4,6,14,0,7.0,178.0,3.6,16.9,183.0,157.65,122.89
2018,4,6,14,15,6.0,168.0,3.5,16.85,172.5,148.08,115.38
2018,4,6,14,30,5.0,158.0,3.4,16.8,162.0,138.68,108.01
2018,4,6,14,45,5.5,156.5,3.25,16.75,160.5,136.71,106.6
2018,4,6,15,0,6.0,155.0,3.1,16.7,159.0,134.58,105.08
2018,4,6,15,15,18.0,169.0,3.1,16.7,179.5,145.44,113.71
2018,4,6,15,30,30.0,183.0,3.1,16.7,200.0,145.58,114.13
2018,4,6,15,45,38.0,171.0,2.8,16.55,191.0,134.54,111.16
2018,4,6,16,0,46.0,159.0,2.5,16.4,182.0,125.92,104.17
2018,4,6,16,15,72.5,157.0,2.45,16.25,188.5,123.68,102.64
2018,4,6,16,30,99.0,155.0,2.4,16.1,195.0,115.53,95.95
2018,4,6,16,45,52.5,111.0,2.35,16.0,132.0,90.57,74.47
2018,4,6,17,0,6.0,67.0,2.3,15.9,69.0,58.89,46.74
2018,4,6,17,15,3.0,41.5,2.1,15.7,42.5,36.61,26.99
2018,4,6,17,30,0.0,16.0,1.9,15.5,16.0,14.06,6.85
2018,4,6,17,45,0.0,15.0,1.75,15.3,15.0,13.18,5.91
2018,4,6,18,0,0.0,14.0,1.6,15.1,14.0,12.3,4.69
2018,4,6,18,15,0.0,7.5,1.65,15.1,7.5,6.58,0.0
2018,4,6,18,30,0.0,1.0,1.7,15.1,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,1.75,15.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.5,3.4,13.1,6.5,5.91,0.0
2018,4,7,6,0,3.0,13.0,3.3,13.0,13.0,13.27,0.0
2018,4,7,6,15,5.0,27.5,3.4,13.1,28.0,29.79,17.57
2018,4,7,6,30,7.0,42.0,3.5,13.2,43.0,45.53,32.71
2018,4,7,6,45,9.5,60.0,3.6,13.35,62.0,65.88,50.74
2018,4,7,7,0,12.0,78.0,3.7,13.5,81.0,85.72,68.12
2018,4,7,7,15,32.5,104.5,3.85,13.65,115.0,141.11,115.9
2018,4,7,7,30,53.0,131.0,4.0,13.8,149.0,188.18,155.9
2018,4,7,7,45,83.0,154.0,4.1,14.0,187.5,238.66,198.32
2018,4,7,8,0,113.0,177.0,4.2,14.2,226.0,305.89,253.44
2018,4,7,8,15,145.0,193.0,4.2,14.45,264.0,350.83,289.56
2018,4,7,8,30,177.0,209.0,4.2,14.7,302.0,396.32,325.5
2018,4,7,8,45,139.5,223.0,4.2,14.95,300.5,375.8,306.45
2018,4,7,9,0,102.0,237.0,4.2,15.2,299.0,353.93,286.62
2018,4,7,9,15,91.0,259.5,4.2,15.5,317.5,348.71,281.01
2018,4,7,9,30,80.0,282.0,4.2,15.8,336.0,359.4,287.82
2018,4,7,9,45,152.5,294.0,4.2,16.1,403.5,451.22,360.42
2018,4,7,10,0,225.0,306.0,4.2,16.4,471.0,540.55,428.88
2018,4,7,10,15,418.0,276.5,4.25,16.6,598.5,691.78,545.38
2018,4,7,10,30,611.0,247.0,4.3,16.8,726.0,826.78,645.58
2018,4,7,10,45,615.5,253.5,4.35,17.05,747.5,820.38,638.7
2018,4,7,11,0,620.0,260.0,4.4,17.3,769.0,811.14,630.75
2018,4,7,11,15,530.5,303.0,4.5,17.35,744.0,753.54,586.48
2018,4,7,11,30,441.0,346.0,4.6,17.4,719.0,698.97,544.24
2018,4,7,11,45,410.5,361.5,4.7,17.45,711.0,667.23,519.98
2018,4,7,12,0,380.0,377.0,4.8,17.5,703.0,631.9,492.85
2018,4,7,12,15,320.5,386.0,4.9,17.5,660.5,576.16,449.98
2018,4,7,12,30,261.0,395.0,5.0,17.5,618.0,523.66,409.28
2018,4,7,12,45,223.5,388.0,5.05,17.5,577.5,475.88,372.26
2018,4,7,13,0,186.0,381.0,5.1,17.5,537.0,432.26,338.18
2018,4,7,13,15,151.0,356.0,5.15,17.4,481.0,379.15,296.91
2018,4,7,13,30,116.0,331.0,5.2,17.3,425.0,329.99,258.49
2018,4,7,13,45,127.0,327.0,5.25,17.25,427.0,320.6,250.76
2018,4,7,14,0,138.0,323.0,5.3,17.2,429.0,309.9,241.65
2018,4,7,14,15,238.0,310.5,5.3,16.95,484.5,313.19,241.43
2018,4,7,14,30,338.0,298.0,5.3,16.7,540.0,312.7,236.53
2018,4,7,14,45,380.0,273.5,5.3,16.45,532.0,280.72,207.73
2018,4,7,15,0,422.0,249.0,5.3,16.2,524.0,236.18,169.31
2018,4,7,15,15,416.5,232.0,5.3,16.2,488.5,195.06,137.87
2018,4,7,15,30,411.0,215.0,5.3,16.2,453.0,154.98,112.53
2018,4,7,15,45,462.0,184.0,5.15,15.6,430.0,117.9,97.42
2018,4,7,16,0,513.0,153.0,5.0,15.0,407.0,101.04,83.31
2018,4,7,16,15,521.5,135.0,4.85,14.6,369.5,91.49,75.35
2018,4,7,16,30,530.0,117.0,4.7,14.2,332.0,81.35,66.76
2018,4,7,16,45,524.0,104.5,4.5,13.85,292.5,74.35,60.82
2018,4,7,17,0,518.0,92.0,4.3,13.5,253.0,68.45,55.73
2018,4,7,17,15,460.5,82.0,3.9,12.9,205.5,60.73,48.89
2018,4,7,17,30,403.0,72.0,3.5,12.3,158.0,54.28,42.96
2018,4,7,17,45,308.5,59.5,3.1,11.75,114.5,45.58,34.72
2018,4,7,18,0,214.0,47.0,2.7,11.2,71.0,36.63,25.63
2018,4,7,18,15,119.5,28.5,2.55,10.85,40.5,22.76,2.97
2018,4,7,18,30,25.0,10.0,2.4,10.5,10.0,9.1,0.0
2018,4,7,18,45,12.5,5.0,2.25,10.15,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,5,45,54.0,11.5,1.55,7.9,14.0,41.19,0.0
2018,4,8,6,0,108.0,23.0,1.6,8.4,28.0,119.37,0.0
2018,4,8,6,15,229.0,37.5,1.95,8.95,66.0,237.43,185.63
2018,4,8,6,30,350.0,52.0,2.3,9.5,104.0,344.49,287.01
2018,4,8,6,45,439.0,61.5,2.6,10.1,153.5,433.51,365.4
2018,4,8,7,0,528.0,71.0,2.9,10.7,203.0,528.33,444.76
2018,4,8,7,15,586.5,78.0,3.0,11.05,256.5,599.67,501.58
2018,4,8,7,30,645.0,85.0,3.1,11.4,310.0,672.19,557.07
2018,4,8,7,45,686.5,90.0,3.2,11.75,363.0,728.44,598.17
2018,4,8,8,0,728.0,95.0,3.3,12.1,416.0,784.07,637.69
2018,4,8,8,15,755.5,99.5,3.25,12.5,467.0,825.5,664.8
2018,4,8,8,30,783.0,104.0,3.2,12.9,518.0,859.69,686.11
2018,4,8,8,45,803.5,108.0,3.2,13.3,565.5,890.21,704.78
2018,4,8,9,0,824.0,112.0,3.2,13.7,613.0,917.9,721.26
2018,4,8,9,15,842.5,113.0,3.15,14.1,656.0,937.21,731.38
2018,4,8,9,30,861.0,114.0,3.1,14.5,699.0,953.29,739.29
2018,4,8,9,45,876.0,114.5,3.05,14.9,736.5,962.13,742.26
2018,4,8,10,0,891.0,115.0,3.0,15.3,774.0,958.45,736.77
2018,4,8,10,15,898.5,117.0,3.0,15.6,803.5,955.33,732.64
2018,4,8,10,30,906.0,119.0,3.0,15.9,833.0,948.68,726.27
2018,4,8,10,45,911.0,120.5,3.0,16.25,855.5,935.78,715.65
2018,4,8,11,0,916.0,122.0,3.0,16.6,878.0,919.46,702.9
2018,4,8,11,15,918.5,123.5,3.0,16.8,892.5,897.66,686.91
2018,4,8,11,30,921.0,125.0,3.0,17.0,907.0,872.69,668.85
2018,4,8,11,45,922.0,125.5,3.0,17.25,913.5,842.56,647.14
2018,4,8,12,0,923.0,126.0,3.0,17.5,920.0,809.61,623.49
2018,4,8,12,15,922.5,125.5,3.0,17.7,918.0,772.05,596.0
2018,4,8,12,30,922.0,125.0,3.0,17.9,916.0,732.13,565.4
2018,4,8,12,45,920.0,124.5,3.0,18.05,906.5,689.05,532.02
2018,4,8,13,0,918.0,124.0,3.0,18.2,897.0,644.07,496.51
2018,4,8,13,15,914.0,122.5,2.95,18.3,879.0,595.49,457.4
2018,4,8,13,30,910.0,121.0,2.9,18.4,861.0,545.59,416.31
2018,4,8,13,45,903.5,119.5,2.85,18.45,836.0,493.48,372.55
2018,4,8,14,0,897.0,118.0,2.8,18.5,811.0,440.68,327.15
2018,4,8,14,15,887.0,116.0,2.8,18.5,778.0,385.89,279.41
2018,4,8,14,30,877.0,114.0,2.8,18.5,745.0,331.23,231.13
2018,4,8,14,45,864.5,112.0,2.75,18.5,706.5,269.19,177.4
2018,4,8,15,0,852.0,110.0,2.7,18.5,668.0,214.59,131.43
2018,4,8,15,15,835.0,107.0,2.7,18.5,623.5,159.95,90.62
2018,4,8,15,30,818.0,104.0,2.7,18.5,579.0,107.21,61.45
2018,4,8,15,45,793.5,101.0,2.65,18.2,530.0,71.03,56.11
2018,4,8,16,0,769.0,98.0,2.6,17.9,481.0,70.83,56.22
2018,4,8,16,15,734.0,94.0,2.45,17.5,428.5,63.15,49.82
2018,4,8,16,30,699.0,90.0,2.3,17.1,376.0,62.26,49.29
2018,4,8,16,45,651.5,84.5,2.15,16.7,322.5,60.14,47.64
2018,4,8,17,0,604.0,79.0,2.0,16.3,269.0,57.96,45.87
2018,4,8,17,15,535.0,72.0,1.9,15.4,217.0,54.42,42.84
2018,4,8,17,30,466.0,65.0,1.8,14.5,165.0,50.84,39.57
2018,4,8,17,45,362.0,54.0,1.7,13.6,119.0,41.43,30.88
2018,4,8,18,0,258.0,43.0,1.6,12.7,73.0,33.49,22.96
2018,4,8,18,15,149.0,26.5,1.65,12.25,42.0,20.91,4.16
2018,4,8,18,30,40.0,10.0,1.7,11.8,11.0,9.1,0.0
2018,4,8,18,45,20.0,5.0,1.7,11.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,5,45,11.5,9.5,1.25,7.9,10.0,15.22,0.0
2018,4,9,6,0,23.0,19.0,1.2,8.3,20.0,42.74,0.0
2018,4,9,6,15,69.5,37.5,1.55,8.95,47.0,105.24,81.05
2018,4,9,6,30,116.0,56.0,1.9,9.6,74.0,173.84,143.83
2018,4,9,6,45,148.5,75.0,2.25,10.25,107.0,223.19,188.02
2018,4,9,7,0,181.0,94.0,2.6,10.9,140.0,274.04,232.25
2018,4,9,7,15,207.5,114.5,2.6,11.4,179.0,323.53,273.64
2018,4,9,7,30,234.0,135.0,2.6,11.9,218.0,373.48,314.03
2018,4,9,7,45,281.0,152.0,2.65,12.4,266.5,436.49,364.28
2018,4,9,8,0,328.0,169.0,2.7,12.9,315.0,500.62,413.9
2018,4,9,8,15,326.5,191.0,2.65,13.5,350.5,528.14,432.18
2018,4,9,8,30,325.0,213.0,2.6,14.1,386.0,553.81,448.84
2018,4,9,8,45,298.0,240.5,2.55,14.65,410.0,560.71,450.3
2018,4,9,9,0,271.0,268.0,2.5,15.2,434.0,565.01,449.94
2018,4,9,9,15,341.5,268.0,2.5,15.8,491.5,626.51,495.3
2018,4,9,9,30,412.0,268.0,2.5,16.4,549.0,703.59,550.03
2018,4,9,9,45,542.0,236.5,2.45,17.0,626.5,784.88,608.04
2018,4,9,10,0,672.0,205.0,2.4,17.6,704.0,869.4,665.77
2018,4,9,10,15,758.0,179.0,2.35,18.05,762.5,909.05,689.5
2018,4,9,10,30,844.0,153.0,2.3,18.5,821.0,938.8,706.62
2018,4,9,10,45,862.5,148.0,2.3,18.95,847.0,931.1,699.12
2018,4,9,11,0,881.0,143.0,2.3,19.4,873.0,919.67,689.67
2018,4,9,11,15,886.0,143.0,2.2,19.7,888.0,898.13,673.05
2018,4,9,11,30,891.0,143.0,2.1,20.0,903.0,866.85,650.09
2018,4,9,11,45,844.5,168.0,2.05,20.35,892.5,828.83,623.05
2018,4,9,12,0,798.0,193.0,2.0,20.7,882.0,783.2,589.15
2018,4,9,12,15,816.0,182.5,2.0,20.9,886.0,752.31,566.84
2018,4,9,12,30,834.0,172.0,2.0,21.1,890.0,718.15,541.66
2018,4,9,12,45,879.0,146.0,1.95,21.35,895.5,684.32,516.13
2018,4,9,13,0,924.0,120.0,1.9,21.6,901.0,646.04,486.58
2018,4,9,13,15,890.0,133.0,1.8,21.75,873.0,592.74,444.7
2018,4,9,13,30,856.0,146.0,1.7,21.9,845.0,538.7,401.72
2018,4,9,13,45,730.0,196.0,1.65,22.1,779.5,472.61,349.91
2018,4,9,14,0,604.0,246.0,1.6,22.3,714.0,419.84,308.25
2018,4,9,14,15,581.5,240.5,1.4,22.4,676.5,371.38,268.46
2018,4,9,14,30,559.0,235.0,1.2,22.5,639.0,324.11,229.44
2018,4,9,14,45,457.5,249.0,1.05,22.65,568.0,275.06,192.47
2018,4,9,15,0,356.0,263.0,0.9,22.8,497.0,244.78,171.92
2018,4,9,15,15,435.5,224.0,0.9,22.8,491.5,193.82,130.74
2018,4,9,15,30,515.0,185.0,0.9,22.8,486.0,143.12,95.77
2018,4,9,15,45,490.0,174.5,0.45,22.8,441.5,111.74,88.84
2018,4,9,16,0,465.0,164.0,0.0,22.8,397.0,107.44,85.37
2018,4,9,16,15,476.0,143.5,0.15,22.45,360.5,96.5,76.75
2018,4,9,16,30,487.0,123.0,0.3,22.1,324.0,84.89,67.41
2018,4,9,16,45,370.0,118.0,0.45,21.7,258.5,82.57,65.8
2018,4,9,17,0,253.0,113.0,0.6,21.3,193.0,84.14,67.38
2018,4,9,17,15,257.5,94.0,0.75,20.35,162.5,71.42,56.63
2018,4,9,17,30,262.0,75.0,0.9,19.4,132.0,55.84,43.11
2018,4,9,17,45,146.0,55.5,1.0,18.4,86.0,43.63,32.19
2018,4,9,18,0,30.0,36.0,1.1,17.4,40.0,30.74,20.29
2018,4,9,18,15,19.0,22.0,1.2,16.85,24.0,19.0,4.49
2018,4,9,18,30,8.0,8.0,1.3,16.3,8.0,7.28,0.0
2018,4,9,18,45,4.0,4.0,1.4,15.75,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,10,5,45,0.0,4.5,2.25,11.5,4.5,4.09,0.0
2018,4,10,6,0,0.0,9.0,2.3,11.7,9.0,7.9,0.0
2018,4,10,6,15,0.0,18.0,2.4,12.05,18.0,15.83,7.23
2018,4,10,6,30,0.0,27.0,2.5,12.4,27.0,23.78,14.51
2018,4,10,6,45,0.0,38.5,2.65,12.8,38.5,33.95,23.48
2018,4,10,7,0,0.0,50.0,2.8,13.2,50.0,44.13,32.36
2018,4,10,7,15,24.0,76.5,2.85,13.5,85.0,96.28,77.83
2018,4,10,7,30,48.0,103.0,2.9,13.8,120.0,146.15,120.57
2018,4,10,7,45,31.0,116.5,2.95,14.05,128.0,145.71,119.05
2018,4,10,8,0,14.0,130.0,3.0,14.3,136.0,134.01,108.1
2018,4,10,8,15,11.0,124.5,3.1,14.45,129.5,124.18,99.43
2018,4,10,8,30,8.0,119.0,3.2,14.6,123.0,115.15,91.46
2018,4,10,8,45,33.0,189.5,3.3,14.7,209.5,221.95,179.62
2018,4,10,9,0,58.0,260.0,3.4,14.8,296.0,322.49,259.94
2018,4,10,9,15,44.5,258.5,3.45,14.95,287.0,303.75,243.5
2018,4,10,9,30,31.0,257.0,3.5,15.1,278.0,285.65,228.02
2018,4,10,9,45,35.0,280.5,3.55,15.2,305.5,311.18,247.71
2018,4,10,10,0,39.0,304.0,3.6,15.3,333.0,336.0,266.58
2018,4,10,10,15,47.0,326.5,3.55,15.4,363.0,362.65,286.79
2018,4,10,10,30,55.0,349.0,3.5,15.5,393.0,388.32,306.07
2018,4,10,10,45,80.5,372.0,3.45,15.6,438.0,428.88,337.16
2018,4,10,11,0,106.0,395.0,3.4,15.7,483.0,467.42,366.24
2018,4,10,11,15,74.0,373.0,3.35,15.75,435.0,411.77,322.52
2018,4,10,11,30,42.0,351.0,3.3,15.8,387.0,358.68,280.85
2018,4,10,11,45,34.0,338.5,3.25,15.8,368.0,335.81,263.01
2018,4,10,12,0,26.0,326.0,3.2,15.8,349.0,313.85,245.76
2018,4,10,12,15,50.5,364.5,3.25,15.8,408.5,360.93,282.56
2018,4,10,12,30,75.0,403.0,3.3,15.8,468.0,404.33,315.8
2018,4,10,12,45,78.5,378.5,3.35,15.8,446.0,377.93,295.55
2018,4,10,13,0,82.0,354.0,3.4,15.8,424.0,351.92,275.69
2018,4,10,13,15,45.0,269.0,3.45,15.75,307.5,255.19,200.34
2018,4,10,13,30,8.0,184.0,3.5,15.7,191.0,165.09,128.99
2018,4,10,13,45,40.0,255.0,3.55,15.65,286.5,232.35,182.7
2018,4,10,14,0,72.0,326.0,3.6,15.6,382.0,293.71,230.35
2018,4,10,14,15,98.0,332.0,3.65,15.45,405.0,298.36,233.14
2018,4,10,14,30,124.0,338.0,3.7,15.3,428.0,290.75,226.06
2018,4,10,14,45,74.0,290.5,3.75,15.2,343.5,244.22,190.79
2018,4,10,15,0,24.0,243.0,3.8,15.1,259.0,205.37,162.14
2018,4,10,15,15,40.0,237.5,3.8,15.1,262.0,188.45,148.28
2018,4,10,15,30,56.0,232.0,3.8,15.1,265.0,179.04,141.19
2018,4,10,15,45,93.0,224.5,3.9,14.8,274.0,167.98,140.57
2018,4,10,16,0,130.0,217.0,4.0,14.5,283.0,153.77,129.0
2018,4,10,16,15,79.5,175.0,3.95,14.3,214.0,135.32,113.55
2018,4,10,16,30,29.0,133.0,3.9,14.1,145.0,106.76,89.04
2018,4,10,16,45,47.5,98.5,3.85,13.9,115.0,82.06,67.58
2018,4,10,17,0,66.0,64.0,3.8,13.7,85.0,52.98,41.89
2018,4,10,17,15,63.0,57.5,3.45,13.15,74.5,47.89,37.4
2018,4,10,17,30,60.0,51.0,3.1,12.6,64.0,42.63,32.59
2018,4,10,17,45,109.5,38.5,2.75,12.0,54.5,31.0,21.93
2018,4,10,18,0,159.0,26.0,2.4,11.4,45.0,19.96,11.63
2018,4,10,18,15,118.0,19.5,2.4,11.0,30.0,15.23,3.57
2018,4,10,18,30,77.0,13.0,2.4,10.6,15.0,11.82,0.0
2018,4,10,18,45,38.5,6.5,2.4,10.15,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,11,5,45,1.5,7.5,2.55,9.2,7.5,7.69,0.0
2018,4,11,6,0,3.0,15.0,2.5,9.3,15.0,15.07,0.84
2018,4,11,6,15,1.5,28.5,2.6,9.65,28.5,26.4,16.21
2018,4,11,6,30,0.0,42.0,2.7,10.0,42.0,38.6,27.37
2018,4,11,6,45,30.0,60.5,2.85,10.3,68.5,86.35,69.86
2018,4,11,7,0,60.0,79.0,3.0,10.6,95.0,130.46,109.02
2018,4,11,7,15,127.0,95.0,3.0,10.85,138.0,215.93,183.65
2018,4,11,7,30,194.0,111.0,3.0,11.1,181.0,307.78,261.43
2018,4,11,7,45,200.0,137.5,3.0,11.35,219.5,348.43,293.44
2018,4,11,8,0,206.0,164.0,3.0,11.6,258.0,387.64,323.72
2018,4,11,8,15,277.0,188.0,2.95,11.8,329.5,480.87,397.97
2018,4,11,8,30,348.0,212.0,2.9,12.0,401.0,574.74,470.07
2018,4,11,8,45,315.5,240.0,2.85,12.15,422.5,577.26,468.24
2018,4,11,9,0,283.0,268.0,2.8,12.3,444.0,577.0,464.94
2018,4,11,9,15,279.5,289.0,2.9,12.45,472.5,593.5,475.86
2018,4,11,9,30,276.0,310.0,3.0,12.6,501.0,608.24,485.33
2018,4,11,9,45,298.5,320.5,3.05,12.8,536.5,634.01,503.71
2018,4,11,10,0,321.0,331.0,3.1,13.0,572.0,658.12,520.65
2018,4,11,10,15,231.0,358.0,3.3,13.0,535.0,579.52,459.14
2018,4,11,10,30,141.0,385.0,3.5,13.0,498.0,516.85,409.03
2018,4,11,10,45,119.5,393.0,3.65,13.05,490.5,497.09,393.23
2018,4,11,11,0,98.0,401.0,3.8,13.1,483.0,466.48,369.03
2018,4,11,11,15,171.0,406.5,4.0,13.1,552.5,535.41,423.53
2018,4,11,11,30,244.0,412.0,4.2,13.1,622.0,596.39,470.85
2018,4,11,11,45,286.0,408.5,4.4,13.1,656.0,610.19,482.02
2018,4,11,12,0,328.0,405.0,4.6,13.1,690.0,620.5,490.63
2018,4,11,12,15,302.0,411.5,4.7,13.1,673.5,587.21,464.58
2018,4,11,12,30,276.0,418.0,4.8,13.1,657.0,554.79,439.22
2018,4,11,12,45,197.5,410.5,4.9,13.1,580.5,479.58,380.3
2018,4,11,13,0,119.0,403.0,5.0,13.1,504.0,411.92,326.89
2018,4,11,13,15,107.0,394.5,5.05,13.05,484.0,389.81,309.52
2018,4,11,13,30,95.0,386.0,5.1,13.0,464.0,366.99,291.46
2018,4,11,13,45,196.0,364.0,5.1,12.9,519.0,379.56,300.67
2018,4,11,14,0,297.0,342.0,5.1,12.8,574.0,379.7,298.45
2018,4,11,14,15,433.0,288.5,5.05,12.7,611.5,358.57,276.94
2018,4,11,14,30,569.0,235.0,5.0,12.6,649.0,329.28,246.47
2018,4,11,14,45,416.0,259.0,4.95,12.5,553.0,274.59,204.56
2018,4,11,15,0,263.0,283.0,4.9,12.4,457.0,243.59,184.59
2018,4,11,15,15,212.5,268.0,4.9,12.4,402.5,217.73,166.51
2018,4,11,15,30,162.0,253.0,4.9,12.4,348.0,187.84,146.85
2018,4,11,15,45,168.5,232.5,4.9,12.4,324.5,163.42,138.07
2018,4,11,16,0,175.0,212.0,4.9,12.4,301.0,151.45,128.14
2018,4,11,16,15,167.0,188.0,4.8,12.2,265.5,136.86,115.89
2018,4,11,16,30,159.0,164.0,4.7,12.0,230.0,121.7,102.99
2018,4,11,16,45,85.5,114.5,4.55,11.75,149.5,89.16,74.48
2018,4,11,17,0,12.0,65.0,4.4,11.5,69.0,57.49,46.32
2018,4,11,17,15,6.0,54.0,4.35,11.3,56.0,47.71,37.53
2018,4,11,17,30,0.0,43.0,4.3,11.1,43.0,37.93,28.58
2018,4,11,17,45,0.0,35.0,4.25,10.85,35.0,30.86,21.92
2018,4,11,18,0,0.0,27.0,4.2,10.6,27.0,23.8,15.05
2018,4,11,18,15,1.5,16.5,4.35,10.35,16.5,14.53,3.86
2018,4,11,18,30,3.0,6.0,4.5,10.1,6.0,5.46,0.0
2018,4,11,18,45,1.5,3.0,4.65,9.8,3.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,7.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,4.4,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,5.0,2.0,0.0,0.0
2018,4,12,5,45,101.5,15.5,1.85,5.65,22.0,73.08,0.0
2018,4,12,6,0,196.0,29.0,1.9,6.3,42.0,191.8,100.66
2018,4,12,6,15,316.5,40.5,2.2,6.9,84.0,298.72,245.47
2018,4,12,6,30,437.0,52.0,2.5,7.5,126.0,410.44,346.63
2018,4,12,6,45,514.0,60.5,2.8,8.1,177.0,494.33,419.65
2018,4,12,7,0,591.0,69.0,3.1,8.7,228.0,581.68,491.62
2018,4,12,7,15,641.5,75.5,3.2,9.1,281.5,648.04,543.72
2018,4,12,7,30,692.0,82.0,3.3,9.5,335.0,715.13,594.34
2018,4,12,7,45,726.5,87.0,3.45,9.9,388.0,766.68,631.65
2018,4,12,8,0,761.0,92.0,3.6,10.3,441.0,811.74,663.2
2018,4,12,8,15,784.5,96.5,3.55,10.7,491.5,850.71,688.54
2018,4,12,8,30,808.0,101.0,3.5,11.1,542.0,887.4,711.71
2018,4,12,8,45,824.0,106.0,3.5,11.5,589.0,915.13,728.37
2018,4,12,9,0,840.0,111.0,3.5,11.9,636.0,939.89,742.83
2018,4,12,9,15,848.5,117.0,3.45,12.15,677.0,955.55,750.86
2018,4,12,9,30,857.0,123.0,3.4,12.4,718.0,967.78,756.6
2018,4,12,9,45,848.0,133.5,3.4,12.65,747.5,964.98,752.31
2018,4,12,10,0,839.0,144.0,3.4,12.9,777.0,958.56,745.8
2018,4,12,10,15,792.0,170.5,3.35,13.1,786.0,929.86,723.65
2018,4,12,10,30,745.0,197.0,3.3,13.3,795.0,905.1,704.61
2018,4,12,10,45,662.5,240.0,3.3,13.5,782.5,855.65,667.21
2018,4,12,11,0,580.0,283.0,3.3,13.7,770.0,802.32,625.85
2018,4,12,11,15,559.0,296.5,3.35,13.8,772.0,776.47,606.18
2018,4,12,11,30,538.0,310.0,3.4,13.9,774.0,749.12,585.16
2018,4,12,11,45,658.0,256.5,3.5,14.0,828.0,771.5,603.7
2018,4,12,12,0,778.0,203.0,3.6,14.1,882.0,784.15,614.34
2018,4,12,12,15,826.5,181.0,3.7,14.15,901.5,762.91,598.74
2018,4,12,12,30,875.0,159.0,3.8,14.2,921.0,739.02,580.78
2018,4,12,12,45,862.5,164.0,3.95,14.2,908.0,694.23,546.14
2018,4,12,13,0,850.0,169.0,4.1,14.2,895.0,648.44,510.03
2018,4,12,13,15,845.5,167.0,4.2,14.15,877.0,600.53,471.54
2018,4,12,13,30,841.0,165.0,4.3,14.1,859.0,551.6,431.24
2018,4,12,13,45,834.0,162.0,4.35,14.05,833.0,499.95,387.55
2018,4,12,14,0,827.0,159.0,4.4,14.0,807.0,447.96,342.42
2018,4,12,14,15,817.0,156.5,4.4,13.9,775.0,395.23,295.72
2018,4,12,14,30,807.0,154.0,4.4,13.8,743.0,342.9,248.7
2018,4,12,14,45,785.5,152.5,4.4,13.7,701.5,282.31,195.67
2018,4,12,15,0,764.0,151.0,4.4,13.6,660.0,229.94,150.84
2018,4,12,15,15,745.0,146.5,4.4,13.6,616.0,178.04,110.34
2018,4,12,15,30,726.0,142.0,4.4,13.6,572.0,128.41,79.92
2018,4,12,15,45,708.5,135.5,4.25,13.3,526.5,85.73,70.06
2018,4,12,16,0,691.0,129.0,4.1,13.0,481.0,84.32,69.17
2018,4,12,16,15,660.0,122.0,3.9,12.7,430.0,82.27,67.68
2018,4,12,16,30,629.0,115.0,3.7,12.4,379.0,80.09,66.04
2018,4,12,16,45,586.5,106.5,3.5,12.15,327.0,76.48,63.07
2018,4,12,17,0,544.0,98.0,3.3,11.9,275.0,72.68,59.85
2018,4,12,17,15,482.0,87.5,3.05,11.25,223.5,64.48,52.62
2018,4,12,17,30,420.0,77.0,2.8,10.6,172.0,57.75,46.48
2018,4,12,17,45,330.5,64.0,2.5,9.95,126.5,48.78,38.05
2018,4,12,18,0,241.0,51.0,2.2,9.3,81.0,39.54,28.98
2018,4,12,18,15,141.5,32.5,2.25,8.95,48.0,25.56,12.17
2018,4,12,18,30,42.0,14.0,2.3,8.6,15.0,12.73,0.0
2018,4,12,18,45,21.0,7.0,2.35,8.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.2,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.85,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.5,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.5,2.05,5.15,22.5,64.66,0.0
2018,4,13,6,0,164.0,31.0,2.2,5.8,43.0,177.38,107.32
2018,4,13,6,15,279.5,44.0,2.35,6.55,84.5,280.81,232.25
2018,4,13,6,30,395.0,57.0,2.5,7.3,126.0,387.0,327.87
2018,4,13,6,45,476.5,66.0,2.7,8.0,176.5,474.16,403.51
2018,4,13,7,0,558.0,75.0,2.9,8.7,227.0,564.87,477.8
2018,4,13,7,15,612.0,81.0,3.2,9.5,280.5,632.81,531.03
2018,4,13,7,30,666.0,87.0,3.5,10.3,334.0,701.56,582.96
2018,4,13,7,45,705.0,91.5,3.8,11.1,387.5,755.8,622.1
2018,4,13,8,0,744.0,96.0,4.1,11.9,441.0,809.25,659.68
2018,4,13,8,15,769.5,100.5,4.2,12.4,491.5,843.83,682.3
2018,4,13,8,30,795.0,105.0,4.3,12.9,542.0,882.13,707.62
2018,4,13,8,45,814.5,108.0,4.35,13.45,588.5,910.59,724.92
2018,4,13,9,0,834.0,111.0,4.4,14.0,635.0,936.2,740.09
2018,4,13,9,15,851.5,112.5,4.35,14.45,678.0,955.1,749.86
2018,4,13,9,30,869.0,114.0,4.3,14.9,721.0,970.75,757.36
2018,4,13,9,45,884.0,114.0,4.25,15.3,758.0,969.41,753.32
2018,4,13,10,0,899.0,114.0,4.2,15.7,795.0,974.43,754.1
2018,4,13,10,15,905.5,116.0,4.15,16.05,824.0,970.17,748.64
2018,4,13,10,30,912.0,118.0,4.1,16.4,853.0,962.39,740.98
2018,4,13,10,45,916.0,119.5,4.05,16.75,874.5,948.36,729.17
2018,4,13,11,0,920.0,121.0,4.0,17.1,896.0,930.95,715.23
2018,4,13,11,15,921.0,123.0,3.9,17.4,909.5,908.15,697.55
2018,4,13,11,30,922.0,125.0,3.8,17.7,923.0,882.24,677.88
2018,4,13,11,45,921.0,126.5,3.75,17.95,928.5,851.31,655.19
2018,4,13,12,0,920.0,128.0,3.7,18.2,934.0,817.69,630.66
2018,4,13,12,15,919.5,127.0,3.65,18.4,931.5,779.72,602.9
2018,4,13,12,30,919.0,126.0,3.6,18.6,929.0,739.45,571.78
2018,4,13,12,45,904.5,131.5,3.55,18.85,914.5,693.52,535.75
2018,4,13,13,0,890.0,137.0,3.5,19.1,900.0,646.58,498.39
2018,4,13,13,15,854.0,151.0,3.45,19.2,871.0,593.46,455.94
2018,4,13,13,30,818.0,165.0,3.4,19.3,842.0,541.74,413.83
2018,4,13,13,45,824.5,156.5,3.3,19.45,821.5,492.88,372.86
2018,4,13,14,0,831.0,148.0,3.2,19.6,801.0,442.44,329.56
2018,4,13,14,15,780.0,161.0,3.1,19.65,754.5,387.78,283.22
2018,4,13,14,30,729.0,174.0,3.0,19.7,708.0,330.88,235.28
2018,4,13,14,45,724.0,162.0,2.95,19.7,669.5,276.68,188.55
2018,4,13,15,0,719.0,150.0,2.9,19.7,631.0,223.05,143.41
2018,4,13,15,15,745.5,131.0,2.9,19.7,601.0,169.01,100.11
2018,4,13,15,30,772.0,112.0,2.9,19.7,571.0,119.66,68.82
2018,4,13,15,45,737.0,110.5,2.55,19.45,520.0,68.96,53.97
2018,4,13,16,0,702.0,109.0,2.2,19.2,469.0,70.14,55.27
2018,4,13,16,15,666.0,103.5,1.95,18.7,416.5,68.58,54.22
2018,4,13,16,30,630.0,98.0,1.7,18.2,364.0,66.92,53.07
2018,4,13,16,45,621.0,89.0,1.45,17.75,322.5,62.67,49.61
2018,4,13,17,0,612.0,80.0,1.2,17.3,281.0,58.09,45.77
2018,4,13,17,15,534.0,72.5,1.2,16.45,225.5,54.07,42.39
2018,4,13,17,30,456.0,65.0,1.2,15.6,170.0,49.98,38.74
2018,4,13,17,45,379.5,54.0,1.2,14.75,126.0,42.66,32.01
2018,4,13,18,0,303.0,43.0,1.2,13.9,82.0,33.35,23.2
2018,4,13,18,15,184.0,28.5,1.25,13.4,49.0,22.37,10.42
2018,4,13,18,30,65.0,14.0,1.3,12.9,16.0,12.73,0.0
2018,4,13,18,45,32.5,7.0,1.3,12.35,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.3,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,14,5,45,119.0,16.0,1.35,8.7,25.0,84.41,0.0
2018,4,14,6,0,226.0,30.0,1.4,9.4,48.0,216.84,142.47
2018,4,14,6,15,337.5,41.0,1.55,10.05,90.0,316.09,258.36
2018,4,14,6,30,449.0,52.0,1.7,10.7,132.0,422.05,351.33
2018,4,14,6,45,520.0,60.5,1.8,11.35,182.5,501.96,418.19
2018,4,14,7,0,591.0,69.0,1.9,12.0,233.0,585.07,483.85
2018,4,14,7,15,639.5,75.0,1.8,12.7,286.0,649.27,530.64
2018,4,14,7,30,688.0,81.0,1.7,13.4,339.0,714.1,575.49
2018,4,14,7,45,722.0,86.0,1.6,14.1,391.5,765.18,608.17
