Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,7,30,600.0,107.0,2.6,14.4,356.0,686.14,557.15
2018,4,24,7,45,630.5,115.0,2.6,15.0,406.5,736.1,591.1
2018,4,24,8,0,661.0,123.0,2.6,15.6,457.0,784.96,623.23
2018,4,24,8,15,723.5,118.5,2.55,16.05,517.5,847.06,663.99
2018,4,24,8,30,786.0,114.0,2.5,16.5,578.0,902.66,698.95
2018,4,24,8,45,818.5,112.0,2.45,17.0,628.0,937.46,718.7
2018,4,24,9,0,851.0,110.0,2.4,17.5,678.0,969.6,736.52
2018,4,24,9,15,865.0,112.5,2.4,17.9,720.0,986.19,744.51
2018,4,24,9,30,879.0,115.0,2.4,18.3,762.0,989.37,743.78
2018,4,24,9,45,888.5,117.0,2.4,18.75,797.0,994.52,744.51
2018,4,24,10,0,898.0,119.0,2.4,19.2,832.0,996.24,743.1
2018,4,24,10,15,905.0,120.0,2.45,19.55,860.0,991.05,738.12
2018,4,24,10,30,912.0,121.0,2.5,19.9,888.0,982.43,731.08
2018,4,24,10,45,917.0,122.0,2.55,20.2,909.0,968.53,720.84
2018,4,24,11,0,922.0,123.0,2.6,20.5,930.0,951.27,708.52
2018,4,24,11,15,924.5,123.5,2.65,20.7,943.0,928.07,692.6
2018,4,24,11,30,927.0,124.0,2.7,20.9,956.0,901.8,674.68
2018,4,24,11,45,927.5,125.0,2.8,21.1,961.5,871.41,654.33
2018,4,24,12,0,928.0,126.0,2.9,21.3,967.0,838.3,632.02
2018,4,24,12,15,916.0,132.5,2.95,21.4,961.0,798.14,604.61
2018,4,24,12,30,904.0,139.0,3.0,21.5,955.0,756.3,574.27
2018,4,24,12,45,870.0,153.5,3.1,21.6,931.5,707.21,537.7
2018,4,24,13,0,836.0,168.0,3.2,21.7,908.0,656.07,499.04
2018,4,24,13,15,881.5,141.5,3.3,21.65,908.0,617.99,469.99
2018,4,24,13,30,927.0,115.0,3.4,21.6,908.0,576.11,436.7
2018,4,24,13,45,910.5,119.0,3.5,21.55,879.0,523.27,393.82
2018,4,24,14,0,894.0,123.0,3.6,21.5,850.0,470.64,349.96
2018,4,24,14,15,805.5,155.0,3.7,21.2,791.0,408.67,299.49
2018,4,24,14,30,717.0,187.0,3.8,20.9,732.0,352.75,253.77
2018,4,24,14,45,750.5,162.0,3.9,20.65,707.5,299.92,207.21
2018,4,24,15,0,784.0,137.0,4.0,20.4,683.0,250.59,163.32
2018,4,24,15,15,818.0,118.0,4.0,20.4,656.0,195.35,116.73
2018,4,24,15,30,852.0,99.0,4.0,20.4,629.0,136.79,73.77
2018,4,24,15,45,816.0,99.5,4.05,19.5,575.0,86.56,52.66
2018,4,24,16,0,780.0,100.0,4.1,18.6,521.0,70.19,55.33
2018,4,24,16,15,723.0,102.0,4.05,17.95,463.0,66.43,52.42
2018,4,24,16,30,666.0,104.0,4.0,17.3,405.0,69.94,55.81
2018,4,24,16,45,607.5,98.5,3.95,16.7,347.0,68.19,54.59
2018,4,24,17,0,549.0,93.0,3.9,16.1,289.0,66.4,53.29
2018,4,24,17,15,557.5,80.5,3.7,15.25,252.0,59.19,47.14
2018,4,24,17,30,566.0,68.0,3.5,14.4,215.0,51.44,40.34
2018,4,24,17,45,484.0,59.5,3.3,13.6,165.5,46.29,35.64
2018,4,24,18,0,402.0,51.0,3.1,12.8,116.0,41.03,30.56
2018,4,24,18,15,284.5,38.0,3.05,12.3,75.5,29.65,19.57
2018,4,24,18,30,167.0,25.0,3.0,11.8,35.0,19.75,2.18
2018,4,24,18,45,83.5,12.5,2.95,11.3,17.5,11.37,0.0
2018,4,24,19,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,25,5,15,41.0,7.0,2.3,7.0,8.0,0.0,0.0
2018,4,25,5,30,82.0,14.0,2.6,7.6,16.0,59.86,0.0
2018,4,25,5,45,207.0,28.5,2.85,8.15,50.0,198.33,125.87
2018,4,25,6,0,332.0,43.0,3.1,8.7,84.0,309.73,255.23
2018,4,25,6,15,424.0,52.5,3.15,9.2,131.0,400.64,337.96
2018,4,25,6,30,516.0,62.0,3.2,9.7,178.0,497.0,420.68
2018,4,25,6,45,566.5,70.5,3.2,10.2,228.0,565.0,476.06
2018,4,25,7,0,617.0,79.0,3.2,10.7,278.0,634.58,530.11
2018,4,25,7,15,668.0,83.0,3.15,11.25,333.0,699.97,578.25
2018,4,25,7,30,719.0,87.0,3.1,11.8,388.0,765.9,624.88
2018,4,25,7,45,696.5,99.5,3.05,12.4,421.5,777.22,629.26
2018,4,25,8,0,674.0,112.0,3.0,13.0,455.0,784.69,631.02
2018,4,25,8,15,748.0,108.0,2.9,13.6,523.5,858.04,680.35
2018,4,25,8,30,822.0,104.0,2.8,14.2,592.0,926.44,723.96
2018,4,25,8,45,838.0,107.0,2.7,14.85,637.5,951.65,736.24
2018,4,25,9,0,854.0,110.0,2.6,15.5,683.0,973.9,746.69
2018,4,25,9,15,866.0,112.5,2.55,16.05,723.5,988.55,752.66
2018,4,25,9,30,878.0,115.0,2.5,16.6,764.0,989.76,749.7
2018,4,25,9,45,886.5,117.0,2.5,17.1,798.0,993.93,749.69
2018,4,25,10,0,895.0,119.0,2.5,17.6,832.0,994.7,747.52
2018,4,25,10,15,900.5,120.5,2.55,18.05,859.0,988.63,741.64
2018,4,25,10,30,906.0,122.0,2.6,18.5,886.0,979.16,733.69
2018,4,25,10,45,909.5,124.0,2.65,18.95,906.5,964.96,722.76
2018,4,25,11,0,913.0,126.0,2.7,19.4,927.0,947.45,709.76
2018,4,25,11,15,914.5,126.5,2.8,19.75,939.0,923.53,693.23
2018,4,25,11,30,916.0,127.0,2.9,20.1,951.0,896.64,674.71
2018,4,25,11,45,915.5,127.5,3.0,20.4,955.5,865.27,653.22
2018,4,25,12,0,915.0,128.0,3.1,20.7,960.0,831.32,629.85
2018,4,25,12,15,914.5,127.5,3.2,20.8,957.0,794.08,604.52
2018,4,25,12,30,914.0,127.0,3.3,20.9,954.0,754.62,576.24
2018,4,25,12,45,912.0,125.5,3.4,21.0,943.0,711.28,543.95
2018,4,25,13,0,910.0,124.0,3.5,21.1,932.0,666.2,509.6
2018,4,25,13,15,905.0,123.5,3.6,21.05,913.5,618.64,472.77
2018,4,25,13,30,900.0,123.0,3.7,21.0,895.0,569.94,434.0
2018,4,25,13,45,894.0,121.5,3.8,20.95,869.5,519.05,392.45
2018,4,25,14,0,888.0,120.0,3.9,20.9,844.0,467.52,349.19
2018,4,25,14,15,879.0,118.5,3.95,20.65,812.0,414.47,303.82
2018,4,25,14,30,870.0,117.0,4.0,20.4,780.0,361.48,257.55
2018,4,25,14,45,858.0,114.5,4.1,20.1,741.5,307.3,210.13
2018,4,25,15,0,846.0,112.0,4.2,19.8,703.0,246.09,157.87
2018,4,25,15,15,831.0,109.0,4.2,19.8,659.5,192.47,114.15
2018,4,25,15,30,816.0,106.0,4.2,19.8,616.0,140.54,77.94
2018,4,25,15,45,794.5,104.0,4.3,18.8,568.5,91.0,55.69
2018,4,25,16,0,773.0,102.0,4.4,17.8,521.0,71.47,56.6
2018,4,25,16,15,738.5,99.0,4.45,17.1,468.5,64.4,50.82
2018,4,25,16,30,704.0,96.0,4.5,16.4,416.0,64.36,51.11
2018,4,25,16,45,663.5,91.0,4.55,15.7,363.0,62.82,50.07
2018,4,25,17,0,623.0,86.0,4.6,15.0,310.0,61.22,48.93
2018,4,25,17,15,578.0,78.0,4.5,14.25,260.0,57.13,45.5
2018,4,25,17,30,533.0,70.0,4.4,13.5,210.0,52.84,41.74
2018,4,25,17,45,453.5,61.0,4.35,12.7,161.5,47.35,36.72
2018,4,25,18,0,374.0,52.0,4.3,11.9,113.0,41.72,31.31
2018,4,25,18,15,267.0,39.5,4.15,11.45,75.0,30.76,20.69
2018,4,25,18,30,160.0,27.0,4.0,11.0,37.0,21.32,4.66
2018,4,25,18,45,83.0,14.0,3.9,10.55,19.0,12.73,0.0
2018,4,25,19,0,6.0,1.0,3.8,10.1,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,9.95,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,26,5,15,1.0,2.5,3.1,7.55,2.5,0.0,0.0
2018,4,26,5,30,2.0,5.0,3.3,7.9,5.0,5.7,0.0
2018,4,26,5,45,12.0,14.5,3.5,8.3,16.0,20.46,8.88
2018,4,26,6,0,22.0,24.0,3.7,8.7,27.0,36.17,25.45
2018,4,26,6,15,33.5,34.0,3.75,9.15,40.5,64.47,50.92
2018,4,26,6,30,45.0,44.0,3.8,9.6,54.0,85.01,69.62
2018,4,26,6,45,193.0,72.0,3.9,10.05,132.5,250.43,215.53
2018,4,26,7,0,341.0,100.0,4.0,10.5,211.0,430.78,367.74
2018,4,26,7,15,492.0,100.0,3.95,10.95,291.0,565.43,476.87
2018,4,26,7,30,643.0,100.0,3.9,11.4,371.0,717.56,593.26
2018,4,26,7,45,688.0,102.0,3.85,11.85,425.5,774.05,632.25
2018,4,26,8,0,733.0,104.0,3.8,12.3,480.0,829.94,670.31
2018,4,26,8,15,755.5,108.0,3.8,12.8,528.5,860.89,689.32
2018,4,26,8,30,778.0,112.0,3.8,13.3,577.0,895.49,710.88
2018,4,26,8,45,794.0,116.0,3.75,13.75,621.5,921.35,725.71
2018,4,26,9,0,810.0,120.0,3.7,14.2,666.0,944.35,738.47
2018,4,26,9,15,827.5,120.5,3.75,14.6,707.0,961.78,748.06
2018,4,26,9,30,845.0,121.0,3.8,15.0,748.0,976.06,755.56
2018,4,26,9,45,860.0,120.5,3.85,15.45,783.5,973.39,751.25
2018,4,26,10,0,875.0,120.0,3.9,15.9,819.0,977.86,752.2
2018,4,26,10,15,881.5,121.5,4.0,16.2,846.5,972.93,747.46
2018,4,26,10,30,888.0,123.0,4.1,16.5,874.0,964.64,740.6
2018,4,26,10,45,893.0,123.5,4.2,16.8,894.5,950.62,729.89
2018,4,26,11,0,898.0,124.0,4.3,17.1,915.0,933.36,717.06
2018,4,26,11,15,901.0,124.5,4.4,17.3,928.0,911.17,701.35
2018,4,26,11,30,904.0,125.0,4.5,17.5,941.0,885.96,683.63
2018,4,26,11,45,905.0,125.0,4.6,17.65,946.0,855.78,662.47
2018,4,26,12,0,906.0,125.0,4.7,17.8,951.0,822.98,639.34
2018,4,26,12,15,906.0,125.0,4.8,17.75,949.0,786.95,614.22
2018,4,26,12,30,906.0,125.0,4.9,17.7,947.0,748.67,586.16
2018,4,26,12,45,905.0,124.0,4.95,17.65,937.5,706.81,553.89
2018,4,26,13,0,904.0,123.0,5.0,17.6,928.0,663.12,519.51
2018,4,26,13,15,900.5,121.5,5.05,17.4,910.0,615.96,481.92
2018,4,26,13,30,897.0,120.0,5.1,17.2,892.0,567.55,442.33
2018,4,26,13,45,892.0,118.5,5.15,17.05,867.5,517.37,400.15
2018,4,26,14,0,887.0,117.0,5.2,16.9,843.0,466.46,356.21
2018,4,26,14,15,879.5,115.5,5.2,16.6,812.0,414.09,310.15
2018,4,26,14,30,872.0,114.0,5.2,16.3,781.0,361.64,263.11
2018,4,26,14,45,862.5,111.5,5.25,16.05,743.5,308.09,214.88
2018,4,26,15,0,853.0,109.0,5.3,15.8,706.0,247.1,161.43
2018,4,26,15,15,838.0,106.0,5.3,15.8,662.5,193.16,116.4
2018,4,26,15,30,823.0,103.0,5.3,15.8,619.0,140.91,78.92
2018,4,26,15,45,806.0,99.5,5.3,15.15,572.5,90.1,54.49
2018,4,26,16,0,789.0,96.0,5.3,14.5,526.0,67.12,53.55
2018,4,26,16,15,766.5,91.5,5.25,14.1,476.5,65.73,52.6
2018,4,26,16,30,744.0,87.0,5.2,13.7,427.0,64.23,51.55
2018,4,26,16,45,710.5,83.0,5.15,13.25,375.5,57.19,45.55
2018,4,26,17,0,677.0,79.0,5.1,12.8,324.0,56.08,44.76
2018,4,26,17,15,628.0,72.5,4.9,12.3,272.0,52.89,42.06
2018,4,26,17,30,579.0,66.0,4.7,11.8,220.0,49.59,39.12
2018,4,26,17,45,504.0,58.0,4.5,11.25,170.5,44.79,34.67
2018,4,26,18,0,429.0,50.0,4.3,10.7,121.0,39.89,29.89
2018,4,26,18,15,316.0,38.5,4.15,10.3,81.0,31.51,21.56
2018,4,26,18,30,203.0,27.0,4.0,9.9,41.0,21.34,6.19
2018,4,26,18,45,106.0,14.5,3.85,9.45,21.5,13.19,0.0
2018,4,26,19,0,9.0,2.0,3.7,9.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.75,8.9,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,7.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,27,5,15,46.0,9.0,1.45,8.35,10.5,0.0,0.0
2018,4,27,5,30,92.0,18.0,1.6,9.2,21.0,69.68,0.0
2018,4,27,5,45,217.5,31.5,1.75,10.05,55.5,213.83,150.48
2018,4,27,6,0,343.0,45.0,1.9,10.9,90.0,321.03,262.91
2018,4,27,6,15,386.5,53.5,2.1,11.45,126.0,377.34,315.12
2018,4,27,6,30,430.0,62.0,2.3,12.0,162.0,435.09,365.54
2018,4,27,6,45,260.0,75.5,2.55,12.55,140.5,326.3,275.61
2018,4,27,7,0,90.0,89.0,2.8,13.1,119.0,177.59,148.43
2018,4,27,7,15,61.5,104.0,2.8,13.5,126.0,158.15,131.07
2018,4,27,7,30,33.0,119.0,2.8,13.9,133.0,149.8,122.44
2018,4,27,7,45,29.0,128.0,2.85,14.25,141.5,154.84,125.93
2018,4,27,8,0,25.0,137.0,2.9,14.6,150.0,159.76,129.22
2018,4,27,8,15,47.0,177.0,2.9,14.95,204.0,223.57,181.48
2018,4,27,8,30,69.0,217.0,2.9,15.3,258.0,287.69,232.61
2018,4,27,8,45,115.0,237.0,2.9,15.65,312.0,369.17,297.08
2018,4,27,9,0,161.0,257.0,2.9,16.0,366.0,433.35,346.62
2018,4,27,9,15,115.5,238.0,2.95,16.3,318.5,364.63,290.95
2018,4,27,9,30,70.0,219.0,3.0,16.6,271.0,281.71,224.24
2018,4,27,9,45,49.0,219.5,3.05,16.85,256.5,259.78,205.78
2018,4,27,10,0,28.0,220.0,3.1,17.1,242.0,238.04,187.32
2018,4,27,10,15,33.5,249.0,3.15,17.3,276.5,270.16,212.24
2018,4,27,10,30,39.0,278.0,3.2,17.5,311.0,301.43,236.1
2018,4,27,10,45,131.5,344.5,3.3,17.65,460.0,460.68,359.76
2018,4,27,11,0,224.0,411.0,3.4,17.8,609.0,600.61,463.98
2018,4,27,11,15,217.5,424.5,3.45,17.9,619.0,595.9,458.86
2018,4,27,11,30,211.0,438.0,3.5,18.0,629.0,590.19,453.87
2018,4,27,11,45,170.0,436.0,3.55,18.15,590.5,541.5,416.71
2018,4,27,12,0,129.0,434.0,3.6,18.3,552.0,495.03,381.17
2018,4,27,12,15,213.0,431.0,3.65,18.35,625.0,542.9,418.35
2018,4,27,12,30,297.0,428.0,3.7,18.4,698.0,583.97,449.27
2018,4,27,12,45,369.5,397.0,3.75,18.45,729.0,585.44,450.79
2018,4,27,13,0,442.0,366.0,3.8,18.5,760.0,578.92,446.03
2018,4,27,13,15,404.5,362.0,3.9,18.45,717.0,525.82,405.49
2018,4,27,13,30,367.0,358.0,4.0,18.4,674.0,480.43,370.38
2018,4,27,13,45,469.5,314.5,4.1,18.3,707.0,466.03,358.19
2018,4,27,14,0,572.0,271.0,4.2,18.2,740.0,446.43,340.15
2018,4,27,14,15,684.0,215.5,4.25,18.05,755.0,408.83,306.33
2018,4,27,14,30,796.0,160.0,4.3,17.9,770.0,367.87,267.42
2018,4,27,14,45,781.0,157.0,4.35,17.75,731.0,308.84,216.3
2018,4,27,15,0,766.0,154.0,4.4,17.6,692.0,257.15,171.54
2018,4,27,15,15,761.5,146.0,4.4,17.6,653.0,205.16,128.31
2018,4,27,15,30,757.0,138.0,4.4,17.6,614.0,153.86,91.0
2018,4,27,15,45,736.5,133.0,4.5,17.0,567.0,104.85,66.54
2018,4,27,16,0,716.0,128.0,4.6,16.4,520.0,80.96,65.14
2018,4,27,16,15,689.0,122.0,4.55,16.0,470.0,79.69,64.38
2018,4,27,16,30,662.0,116.0,4.5,15.6,420.0,78.3,63.48
2018,4,27,16,45,624.0,109.0,4.45,15.2,368.0,75.92,61.7
2018,4,27,17,0,586.0,102.0,4.4,14.8,316.0,73.4,59.74
2018,4,27,17,15,532.5,93.5,4.15,14.25,264.5,69.41,56.41
2018,4,27,17,30,479.0,85.0,3.9,13.7,213.0,62.86,50.65
2018,4,27,17,45,402.5,73.5,3.65,13.15,165.0,55.26,43.72
2018,4,27,18,0,326.0,62.0,3.4,12.6,117.0,47.4,36.31
2018,4,27,18,15,222.5,46.5,3.1,12.05,78.0,36.08,25.42
2018,4,27,18,30,119.0,31.0,2.8,11.5,39.0,24.73,9.37
2018,4,27,18,45,61.0,16.5,2.55,10.95,20.5,15.01,0.0
2018,4,27,19,0,3.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.25,10.2,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,5,15,17.5,7.5,1.4,8.3,8.0,0.0,0.0
2018,4,28,5,30,35.0,15.0,1.6,9.1,16.0,34.0,0.0
2018,4,28,5,45,142.5,31.5,1.85,9.9,49.0,168.59,121.92
2018,4,28,6,0,250.0,48.0,2.1,10.7,82.0,264.52,217.52
2018,4,28,6,15,288.5,62.0,2.35,11.15,117.5,316.96,265.9
2018,4,28,6,30,327.0,76.0,2.6,11.6,153.0,372.25,314.4
2018,4,28,6,45,420.5,84.5,2.8,12.1,208.5,465.3,392.36
2018,4,28,7,0,514.0,93.0,3.0,12.6,264.0,570.74,476.29
2018,4,28,7,15,559.5,101.0,3.1,13.0,316.0,633.91,523.71
2018,4,28,7,30,605.0,109.0,3.2,13.4,368.0,697.53,570.22
2018,4,28,7,45,489.0,149.0,3.25,13.8,375.5,646.21,527.79
2018,4,28,8,0,373.0,189.0,3.3,14.2,383.0,575.67,469.21
2018,4,28,8,15,444.5,190.0,3.3,14.4,442.5,666.06,537.64
2018,4,28,8,30,516.0,191.0,3.3,14.6,502.0,738.22,590.21
2018,4,28,8,45,344.0,228.5,3.3,14.8,442.5,598.05,479.25
2018,4,28,9,0,172.0,266.0,3.3,15.0,383.0,454.32,363.87
2018,4,28,9,15,97.5,243.5,3.35,15.25,310.5,353.2,282.77
2018,4,28,9,30,23.0,221.0,3.4,15.5,238.0,238.05,188.8
2018,4,28,9,45,14.0,187.5,3.45,15.7,198.0,184.04,145.2
2018,4,28,10,0,5.0,154.0,3.5,15.9,158.0,143.48,111.99
2018,4,28,10,15,8.0,187.5,3.6,16.15,194.0,177.15,138.9
2018,4,28,10,30,11.0,221.0,3.7,16.4,230.0,210.59,165.21
2018,4,28,10,45,13.0,242.5,3.75,16.7,253.5,231.55,181.37
2018,4,28,11,0,15.0,264.0,3.8,17.0,277.0,252.13,197.13
2018,4,28,11,15,22.5,268.0,3.9,17.15,288.0,267.99,209.51
2018,4,28,11,30,30.0,272.0,4.0,17.3,299.0,275.18,215.12
2018,4,28,11,45,18.0,226.0,4.05,17.5,242.0,220.22,171.59
2018,4,28,12,0,6.0,180.0,4.1,17.7,185.0,164.93,127.53
2018,4,28,12,15,9.0,211.0,4.2,17.65,219.0,193.97,150.7
2018,4,28,12,30,12.0,242.0,4.3,17.6,253.0,222.3,173.06
2018,4,28,12,45,8.5,207.5,4.4,17.55,215.0,188.73,146.58
2018,4,28,13,0,5.0,173.0,4.5,17.5,177.0,155.76,120.49
2018,4,28,13,15,6.0,177.5,4.6,17.4,182.5,159.63,123.75
2018,4,28,13,30,7.0,182.0,4.7,17.3,188.0,163.31,126.83
2018,4,28,13,45,6.0,174.0,4.75,17.15,179.0,155.26,120.56
2018,4,28,14,0,5.0,166.0,4.8,17.0,170.0,147.36,114.42
2018,4,28,14,15,33.0,213.5,4.85,16.75,239.0,190.8,149.07
2018,4,28,14,30,61.0,261.0,4.9,16.5,308.0,231.76,181.09
2018,4,28,14,45,215.0,270.0,4.9,16.2,423.5,253.64,193.33
2018,4,28,15,0,369.0,279.0,4.9,15.9,539.0,274.48,202.77
2018,4,28,15,15,263.0,274.0,4.9,15.9,453.5,229.47,170.63
2018,4,28,15,30,157.0,269.0,4.9,15.9,368.0,206.96,158.36
2018,4,28,15,45,208.5,243.5,4.85,15.3,364.5,179.73,138.9
2018,4,28,16,0,260.0,218.0,4.8,14.7,361.0,145.65,121.59
2018,4,28,16,15,333.5,188.0,4.7,14.4,353.5,129.83,108.46
2018,4,28,16,30,407.0,158.0,4.6,14.1,346.0,105.39,87.6
2018,4,28,16,45,431.5,133.0,4.5,13.8,311.0,91.15,75.47
2018,4,28,17,0,456.0,108.0,4.4,13.5,276.0,76.06,62.39
2018,4,28,17,15,470.5,91.0,4.2,13.1,240.5,65.73,53.38
2018,4,28,17,30,485.0,74.0,4.0,12.7,205.0,55.56,44.33
2018,4,28,17,45,412.5,64.0,3.75,12.3,158.5,49.39,38.67
2018,4,28,18,0,340.0,54.0,3.5,11.9,112.0,41.24,31.01
2018,4,28,18,15,240.0,41.0,3.2,11.45,75.0,31.75,21.84
2018,4,28,18,30,140.0,28.0,2.9,11.0,38.0,21.98,8.73
2018,4,28,18,45,74.5,15.0,2.6,10.5,20.0,13.64,0.0
2018,4,28,19,0,9.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,29,5,15,47.0,9.5,1.6,9.0,11.5,8.64,0.0
2018,4,29,5,30,94.0,19.0,1.9,9.5,23.0,72.17,0.0
2018,4,29,5,45,205.0,34.0,2.15,10.0,58.0,211.74,158.18
2018,4,29,6,0,316.0,49.0,2.4,10.5,93.0,310.37,256.35
2018,4,29,6,15,401.0,59.0,2.55,10.85,139.0,395.27,331.93
2018,4,29,6,30,486.0,69.0,2.7,11.2,185.0,487.08,410.09
2018,4,29,6,45,536.0,77.0,2.85,11.55,233.5,553.53,463.89
2018,4,29,7,0,586.0,85.0,3.0,11.9,282.0,621.43,516.74
2018,4,29,7,15,620.0,92.5,3.1,12.2,332.0,676.18,557.49
2018,4,29,7,30,654.0,100.0,3.2,12.5,382.0,730.66,596.87
2018,4,29,7,45,705.5,100.0,3.25,12.85,438.5,790.8,639.08
2018,4,29,8,0,757.0,100.0,3.3,13.2,495.0,845.34,676.12
2018,4,29,8,15,779.5,103.0,3.35,13.55,543.5,881.35,699.08
2018,4,29,8,30,802.0,106.0,3.4,13.9,592.0,915.07,720.27
2018,4,29,8,45,819.0,109.0,3.45,14.25,637.5,940.95,735.75
2018,4,29,9,0,836.0,112.0,3.5,14.6,683.0,963.97,749.23
2018,4,29,9,15,849.0,114.5,3.55,14.95,723.0,979.45,757.49
2018,4,29,9,30,862.0,117.0,3.6,15.3,763.0,981.39,756.52
2018,4,29,9,45,871.0,119.0,3.65,15.65,797.0,986.01,757.69
2018,4,29,10,0,880.0,121.0,3.7,16.0,831.0,987.29,756.67
2018,4,29,10,15,884.0,124.0,3.7,16.15,858.0,981.43,751.14
2018,4,29,10,30,888.0,127.0,3.7,16.3,885.0,972.2,743.51
2018,4,29,10,45,889.0,130.5,3.7,16.45,904.5,957.35,732.18
2018,4,29,11,0,890.0,134.0,3.7,16.6,924.0,939.3,718.8
2018,4,29,11,15,892.5,135.0,3.75,16.7,937.0,917.13,703.11
2018,4,29,11,30,895.0,136.0,3.8,16.8,950.0,891.99,685.42
2018,4,29,11,45,895.0,137.0,3.8,16.9,955.0,861.98,664.05
2018,4,29,12,0,895.0,138.0,3.8,17.0,960.0,829.41,640.88
2018,4,29,12,15,897.5,136.0,3.8,16.95,958.0,793.78,615.83
2018,4,29,12,30,900.0,134.0,3.8,16.9,956.0,755.83,587.88
2018,4,29,12,45,902.0,130.5,3.75,16.85,946.5,714.13,555.95
2018,4,29,13,0,904.0,127.0,3.7,16.8,937.0,670.46,521.88
2018,4,29,13,15,901.5,125.0,3.7,16.7,919.5,623.56,484.8
2018,4,29,13,30,899.0,123.0,3.7,16.6,902.0,575.34,445.73
2018,4,29,13,45,894.5,120.5,3.7,16.45,877.0,524.65,403.77
2018,4,29,14,0,890.0,118.0,3.7,16.3,852.0,473.21,360.02
2018,4,29,14,15,882.5,116.0,3.7,16.25,820.0,420.47,314.01
2018,4,29,14,30,875.0,114.0,3.7,16.2,788.0,367.66,267.0
2018,4,29,14,45,866.5,110.5,3.75,16.15,750.5,313.66,218.68
2018,4,29,15,0,858.0,107.0,3.8,16.1,713.0,260.13,171.28
2018,4,29,15,15,843.5,104.5,3.8,16.1,670.0,198.45,119.93
2018,4,29,15,30,829.0,102.0,3.8,16.1,627.0,146.43,81.88
2018,4,29,15,45,810.5,98.5,3.85,15.85,579.5,95.34,55.48
2018,4,29,16,0,792.0,95.0,3.9,15.6,532.0,66.09,52.37
2018,4,29,16,15,734.0,98.5,3.9,15.4,473.5,63.54,50.38
2018,4,29,16,30,676.0,102.0,3.9,15.2,415.0,67.87,54.41
2018,4,29,16,45,605.5,99.0,3.95,14.95,354.5,67.81,54.6
2018,4,29,17,0,535.0,96.0,4.0,14.7,294.0,67.91,54.89
2018,4,29,17,15,560.5,80.5,3.85,14.2,259.5,58.51,46.73
2018,4,29,17,30,586.0,65.0,3.7,13.7,225.0,48.45,37.83
2018,4,29,17,45,515.0,57.5,3.6,13.2,176.0,44.04,33.78
2018,4,29,18,0,444.0,50.0,3.5,12.7,127.0,39.53,29.42
2018,4,29,18,15,322.0,39.5,3.45,12.25,85.5,32.03,22.08
2018,4,29,18,30,200.0,29.0,3.4,11.8,44.0,22.83,10.08
2018,4,29,18,45,106.5,15.5,3.4,11.3,23.0,14.1,0.0
2018,4,29,19,0,13.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,29,19,15,6.5,1.0,3.25,10.6,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,30,5,15,26.0,8.5,1.7,8.0,9.5,21.86,0.0
2018,4,30,5,30,52.0,17.0,2.0,8.6,19.0,62.34,0.0
2018,4,30,5,45,106.0,33.0,2.25,9.25,45.5,131.99,99.27
2018,4,30,6,0,160.0,49.0,2.5,9.9,72.0,190.28,157.33
2018,4,30,6,15,208.0,66.0,2.55,10.4,108.5,250.07,211.14
2018,4,30,6,30,256.0,83.0,2.6,10.9,145.0,312.89,265.83
2018,4,30,6,45,319.5,96.5,2.65,11.35,192.5,402.99,341.02
2018,4,30,7,0,383.0,110.0,2.7,11.8,240.0,480.29,403.56
2018,4,30,7,15,375.5,131.0,2.7,12.25,276.0,509.26,424.28
2018,4,30,7,30,368.0,152.0,2.7,12.7,312.0,535.94,442.71
2018,4,30,7,45,261.5,185.5,2.7,13.15,306.0,468.13,384.82
2018,4,30,8,0,155.0,219.0,2.7,13.6,300.0,393.97,321.76
2018,4,30,8,15,166.0,245.5,2.7,13.9,340.0,434.11,352.21
2018,4,30,8,30,177.0,272.0,2.7,14.2,380.0,473.34,380.91
2018,4,30,8,45,147.0,291.5,2.7,14.5,385.5,463.6,370.55
2018,4,30,9,0,117.0,311.0,2.7,14.8,391.0,452.45,359.47
2018,4,30,9,15,240.0,313.0,2.75,15.05,489.5,587.76,464.14
2018,4,30,9,30,363.0,315.0,2.8,15.3,588.0,704.45,550.8
2018,4,30,9,45,427.0,308.0,2.9,15.5,643.5,767.88,595.86
2018,4,30,10,0,491.0,301.0,3.0,15.7,699.0,813.48,628.34
2018,4,30,10,15,521.0,300.0,3.05,15.9,735.0,829.6,638.8
2018,4,30,10,30,551.0,299.0,3.1,16.1,771.0,842.83,647.45
2018,4,30,10,45,445.5,331.5,3.15,16.3,719.0,760.88,585.81
2018,4,30,11,0,340.0,364.0,3.2,16.5,667.0,670.18,517.85
2018,4,30,11,15,319.0,384.5,3.25,16.55,672.0,656.04,506.85
2018,4,30,11,30,298.0,405.0,3.3,16.6,677.0,640.93,494.71
2018,4,30,11,45,286.5,421.5,3.35,16.7,684.0,629.21,485.24
2018,4,30,12,0,275.0,438.0,3.4,16.8,691.0,616.56,475.1
2018,4,30,12,15,359.5,397.5,3.45,16.85,727.5,625.66,483.45
2018,4,30,12,30,444.0,357.0,3.5,16.9,764.0,629.79,487.54
2018,4,30,12,45,620.5,272.0,3.55,16.95,833.5,648.45,503.32
2018,4,30,13,0,797.0,187.0,3.6,17.0,903.0,655.11,508.81
2018,4,30,13,15,837.0,163.5,3.65,17.0,902.5,618.05,479.48
2018,4,30,13,30,877.0,140.0,3.7,17.0,902.0,578.21,447.12
2018,4,30,13,45,870.0,139.0,3.75,16.95,876.5,528.37,405.95
2018,4,30,14,0,863.0,138.0,3.8,16.9,851.0,474.1,360.35
2018,4,30,14,15,854.5,135.5,3.85,16.85,819.0,420.87,314.37
2018,4,30,14,30,846.0,133.0,3.9,16.8,787.0,367.84,267.59
2018,4,30,14,45,835.0,130.0,3.9,16.7,749.0,314.18,219.93
2018,4,30,15,0,824.0,127.0,3.9,16.6,711.0,261.42,173.49
2018,4,30,15,15,808.5,124.0,3.9,16.6,668.0,209.04,129.75
2018,4,30,15,30,793.0,121.0,3.9,16.6,625.0,158.45,92.65
2018,4,30,15,45,774.5,116.0,3.9,16.35,577.5,108.23,65.91
2018,4,30,16,0,756.0,111.0,3.9,16.1,530.0,69.5,55.21
2018,4,30,16,15,731.5,105.5,3.9,15.8,479.5,68.11,54.28
2018,4,30,16,30,707.0,100.0,3.9,15.5,429.0,66.58,53.2
2018,4,30,16,45,673.0,94.0,3.85,15.25,377.5,64.47,51.57
2018,4,30,17,0,639.0,88.0,3.8,15.0,326.0,62.21,49.78
2018,4,30,17,15,590.0,81.0,3.7,14.45,274.5,58.95,47.07
2018,4,30,17,30,541.0,74.0,3.6,13.9,223.0,55.55,44.12
2018,4,30,17,45,470.5,64.5,3.55,13.4,174.5,49.77,38.86
2018,4,30,18,0,400.0,55.0,3.5,12.9,126.0,43.77,33.18
2018,4,30,18,15,294.5,43.0,3.45,12.35,86.0,33.35,23.28
2018,4,30,18,30,189.0,31.0,3.4,11.8,46.0,24.38,11.88
2018,4,30,18,45,101.5,17.5,3.35,11.25,25.0,15.92,0.0
2018,4,30,19,0,14.0,4.0,3.3,10.7,4.0,0.0,0.0
2018,4,30,19,15,7.0,2.0,3.25,10.45,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,1,5,15,11.0,9.0,1.9,7.6,9.5,14.19,0.0
2018,5,1,5,30,22.0,18.0,2.2,8.3,19.0,39.55,0.0
2018,5,1,5,45,69.0,35.0,2.55,9.05,44.0,99.59,74.84
2018,5,1,6,0,116.0,52.0,2.9,9.8,69.0,165.42,136.29
2018,5,1,6,15,152.0,71.0,2.9,10.45,102.5,217.84,183.34
2018,5,1,6,30,188.0,90.0,2.9,11.1,136.0,272.13,230.63
2018,5,1,6,45,126.0,103.5,2.85,11.75,137.5,227.47,191.94
2018,5,1,7,0,64.0,117.0,2.8,12.4,139.0,178.46,148.65
2018,5,1,7,15,226.5,128.0,2.75,13.0,224.0,359.71,302.27
2018,5,1,7,30,389.0,139.0,2.7,13.6,309.0,538.91,445.27
2018,5,1,7,45,564.5,123.5,2.65,14.25,404.0,694.1,561.92
2018,5,1,8,0,740.0,108.0,2.6,14.9,499.0,847.35,669.29
2018,5,1,8,15,763.5,111.5,2.65,15.45,548.0,878.57,686.97
2018,5,1,8,30,787.0,115.0,2.7,16.0,597.0,913.61,708.22
2018,5,1,8,45,807.0,117.5,2.7,16.5,643.0,941.61,724.02
2018,5,1,9,0,827.0,120.0,2.7,17.0,689.0,966.81,737.85
2018,5,1,9,15,845.0,120.0,2.75,17.45,730.5,984.17,746.93
2018,5,1,9,30,863.0,120.0,2.8,17.9,772.0,987.88,746.94
2018,5,1,9,45,879.5,118.0,2.8,18.35,808.0,995.44,749.37
2018,5,1,10,0,896.0,116.0,2.8,18.8,844.0,999.69,749.67
2018,5,1,10,15,904.0,116.5,2.8,19.15,872.0,994.98,744.46
2018,5,1,10,30,912.0,117.0,2.8,19.5,900.0,986.86,737.22
2018,5,1,10,45,918.0,117.5,2.85,19.85,921.0,973.46,727.09
2018,5,1,11,0,924.0,118.0,2.9,20.2,942.0,956.73,714.88
2018,5,1,11,15,927.0,118.5,2.85,20.45,955.0,934.06,698.28
2018,5,1,11,30,930.0,119.0,2.8,20.7,968.0,908.33,679.77
2018,5,1,11,45,931.0,119.5,2.8,21.0,973.5,878.01,658.48
2018,5,1,12,0,932.0,120.0,2.8,21.3,979.0,844.99,635.39
2018,5,1,12,15,933.0,118.5,2.85,21.45,976.5,807.7,610.0
2018,5,1,12,30,934.0,117.0,2.9,21.6,974.0,768.1,582.45
2018,5,1,12,45,887.5,142.0,2.95,21.75,949.0,716.33,543.65
2018,5,1,13,0,841.0,167.0,3.0,21.9,924.0,667.15,506.09
2018,5,1,13,15,748.5,213.5,3.1,21.95,877.5,607.08,460.07
2018,5,1,13,30,656.0,260.0,3.2,22.0,831.0,553.41,418.28
2018,5,1,13,45,683.0,238.0,3.3,22.05,817.5,511.08,384.75
2018,5,1,14,0,710.0,216.0,3.4,22.1,804.0,465.79,347.69
2018,5,1,14,15,642.5,233.5,3.55,21.9,750.5,411.85,304.44
2018,5,1,14,30,575.0,251.0,3.7,21.7,697.0,365.79,267.16
2018,5,1,14,45,613.5,220.5,3.85,21.55,675.5,316.75,224.85
2018,5,1,15,0,652.0,190.0,4.0,21.4,654.0,265.2,180.03
2018,5,1,15,15,604.0,190.0,4.0,21.4,599.5,218.38,143.45
2018,5,1,15,30,556.0,190.0,4.0,21.4,545.0,178.34,115.94
2018,5,1,15,45,383.5,215.5,4.35,20.5,451.5,151.72,108.57
2018,5,1,16,0,211.0,241.0,4.7,19.6,358.0,168.56,138.6
2018,5,1,16,15,273.5,208.0,4.85,18.9,345.0,141.04,116.08
2018,5,1,16,30,336.0,175.0,5.0,18.2,332.0,122.77,101.15
2018,5,1,16,45,395.0,143.0,5.15,17.45,306.5,97.34,79.75
2018,5,1,17,0,454.0,111.0,5.3,16.7,281.0,77.86,63.17
2018,5,1,17,15,502.5,90.5,5.35,15.8,252.0,66.03,53.07
2018,5,1,17,30,551.0,70.0,5.4,14.9,223.0,52.14,40.91
2018,5,1,17,45,475.5,61.5,5.45,14.0,174.0,47.05,36.36
2018,5,1,18,0,400.0,53.0,5.5,13.1,125.0,41.81,31.43
2018,5,1,18,15,300.5,41.5,5.3,12.5,86.0,32.15,22.28
2018,5,1,18,30,201.0,30.0,5.1,11.9,47.0,23.56,11.85
2018,5,1,18,45,109.5,17.0,4.9,11.35,25.5,15.46,0.0
2018,5,1,19,0,18.0,4.0,4.7,10.8,4.0,0.0,0.0
2018,5,1,19,15,9.0,2.0,4.6,10.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.35,10.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.05,10.05,14.5,38.92,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.2,29.0,114.75,0.0
2018,5,2,5,45,211.0,38.5,2.15,10.4,65.5,221.85,173.27
2018,5,2,6,0,318.0,54.0,2.2,10.6,102.0,319.74,265.14
2018,5,2,6,15,398.0,65.0,2.15,10.8,148.5,400.85,336.52
2018,5,2,6,30,478.0,76.0,2.1,11.0,195.0,491.61,412.51
2018,5,2,6,45,534.0,84.5,2.05,11.25,246.0,563.66,469.52
2018,5,2,7,0,590.0,93.0,2.0,11.5,297.0,637.42,525.1
2018,5,2,7,15,631.5,98.5,1.95,11.9,349.0,696.51,566.98
2018,5,2,7,30,673.0,104.0,1.9,12.3,401.0,755.56,607.31
2018,5,2,7,45,704.5,108.5,1.85,12.75,452.5,803.89,638.4
2018,5,2,8,0,736.0,113.0,1.8,13.2,504.0,851.0,667.79
2018,5,2,8,15,761.0,116.5,1.75,13.85,553.5,889.14,689.66
2018,5,2,8,30,786.0,120.0,1.7,14.5,603.0,919.49,705.78
2018,5,2,8,45,807.5,120.5,1.7,15.15,648.5,946.64,720.19
2018,5,2,9,0,829.0,121.0,1.7,15.8,694.0,971.0,732.63
2018,5,2,9,15,844.5,122.0,1.7,16.35,734.5,987.06,739.83
2018,5,2,9,30,860.0,123.0,1.7,16.9,775.0,999.92,745.07
2018,5,2,9,45,873.0,123.0,1.75,17.4,810.0,995.53,740.01
2018,5,2,10,0,886.0,123.0,1.8,17.9,845.0,998.47,740.12
2018,5,2,10,15,894.0,123.5,1.95,18.3,872.5,993.73,736.82
2018,5,2,10,30,902.0,124.0,2.1,18.7,900.0,985.61,731.4
2018,5,2,10,45,908.0,124.5,2.2,19.1,921.0,972.25,721.99
2018,5,2,11,0,914.0,125.0,2.3,19.5,942.0,955.59,710.49
2018,5,2,11,15,917.0,125.5,2.5,19.8,955.0,933.02,696.29
2018,5,2,11,30,920.0,126.0,2.7,20.1,968.0,907.43,679.88
2018,5,2,11,45,922.0,125.5,2.9,20.35,973.5,877.21,660.23
2018,5,2,12,0,924.0,125.0,3.1,20.6,979.0,844.31,638.49
2018,5,2,12,15,925.5,123.5,3.25,20.75,976.5,807.63,613.8
2018,5,2,12,30,927.0,122.0,3.4,20.9,974.0,768.63,586.75
2018,5,2,12,45,927.5,119.5,3.55,21.0,964.0,725.95,555.3
2018,5,2,13,0,928.0,117.0,3.7,21.1,954.0,681.35,521.61
2018,5,2,13,15,925.0,115.5,3.8,21.1,936.0,633.75,484.8
2018,5,2,13,30,922.0,114.0,3.9,21.1,918.0,584.84,445.95
2018,5,2,13,45,916.0,113.0,3.95,21.1,893.0,533.73,404.22
2018,5,2,14,0,910.0,112.0,4.0,21.1,868.0,481.96,360.81
2018,5,2,14,15,902.5,110.0,4.05,20.9,835.5,428.42,315.18
2018,5,2,14,30,895.0,108.0,4.1,20.7,803.0,374.8,268.43
2018,5,2,14,45,885.0,106.0,4.15,20.55,765.5,320.63,220.72
2018,5,2,15,0,875.0,104.0,4.2,20.4,728.0,267.06,173.87
2018,5,2,15,15,861.0,101.5,4.2,20.4,684.5,213.28,129.09
2018,5,2,15,30,847.0,99.0,4.2,20.4,641.0,151.84,83.26
2018,5,2,15,45,829.5,96.0,4.35,19.75,593.5,100.29,55.47
2018,5,2,16,0,812.0,93.0,4.5,19.1,546.0,64.56,50.28
2018,5,2,16,15,787.5,89.5,4.55,18.6,495.5,63.79,49.92
2018,5,2,16,30,763.0,86.0,4.6,18.1,445.0,62.97,49.48
2018,5,2,16,45,730.5,81.0,4.6,17.55,392.5,60.85,47.91
2018,5,2,17,0,698.0,76.0,4.6,17.0,340.0,53.36,41.58
2018,5,2,17,15,651.5,71.0,4.45,16.35,288.0,51.22,39.88
2018,5,2,17,30,605.0,66.0,4.3,15.7,236.0,49.03,38.04
2018,5,2,17,45,536.5,58.5,4.15,15.05,186.0,44.63,34.08
2018,5,2,18,0,468.0,51.0,4.0,14.4,136.0,40.11,29.81
2018,5,2,18,15,362.5,41.0,3.85,13.85,94.5,33.11,23.05
2018,5,2,18,30,257.0,31.0,3.7,13.3,53.0,25.9,14.03
2018,5,2,18,45,142.5,18.0,3.5,12.75,29.0,16.37,0.0
2018,5,2,19,0,28.0,5.0,3.3,12.2,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.25,11.95,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,49.0,9.5,2.65,9.1,12.5,35.55,0.0
2018,5,3,5,30,98.0,19.0,2.9,9.6,25.0,104.95,11.08
2018,5,3,5,45,172.5,32.0,3.2,10.1,54.0,185.3,146.24
2018,5,3,6,0,247.0,45.0,3.5,10.6,83.0,257.33,215.0
2018,5,3,6,15,132.5,47.5,3.5,11.0,69.0,165.86,139.59
2018,5,3,6,30,18.0,50.0,3.5,11.4,55.0,61.64,48.25
2018,5,3,6,45,9.0,49.5,3.55,11.75,52.0,50.84,38.75
2018,5,3,7,0,0.0,49.0,3.6,12.1,49.0,43.24,31.75
2018,5,3,7,15,0.0,55.0,3.55,12.5,55.0,48.56,36.19
2018,5,3,7,30,0.0,61.0,3.5,12.9,61.0,53.9,40.56
2018,5,3,7,45,0.0,76.0,3.5,13.3,76.0,67.24,51.65
2018,5,3,8,0,0.0,91.0,3.5,13.7,91.0,80.78,62.75
2018,5,3,8,15,0.0,112.0,3.55,14.1,112.0,100.63,78.98
2018,5,3,8,30,0.0,133.0,3.6,14.5,133.0,120.51,95.03
2018,5,3,8,45,3.5,166.5,3.6,14.85,169.0,156.01,123.82
2018,5,3,9,0,7.0,200.0,3.6,15.2,205.0,191.6,152.21
2018,5,3,9,15,38.0,260.0,3.65,15.55,288.5,296.16,236.07
2018,5,3,9,30,69.0,320.0,3.7,15.9,372.0,388.07,307.51
2018,5,3,9,45,216.5,327.0,3.8,16.2,501.5,568.37,448.03
2018,5,3,10,0,364.0,334.0,3.9,16.5,631.0,711.41,555.31
2018,5,3,10,15,525.0,283.0,3.95,16.75,727.5,817.84,634.13
2018,5,3,10,30,686.0,232.0,4.0,17.0,824.0,908.87,700.25
2018,5,3,10,45,794.5,183.0,4.05,17.25,883.5,935.72,717.24
2018,5,3,11,0,903.0,134.0,4.1,17.5,943.0,955.32,729.66
2018,5,3,11,15,899.5,139.0,4.1,17.7,954.5,931.29,711.85
2018,5,3,11,30,896.0,144.0,4.1,17.9,966.0,904.42,692.45
2018,5,3,11,45,891.5,147.5,4.15,18.1,969.0,872.75,669.98
2018,5,3,12,0,887.0,151.0,4.2,18.3,972.0,838.76,645.84
2018,5,3,12,15,914.5,134.0,4.25,18.4,978.5,809.53,625.27
2018,5,3,12,30,942.0,117.0,4.3,18.5,985.0,776.31,601.5
2018,5,3,12,45,942.0,115.0,4.3,18.6,975.0,733.22,568.47
2018,5,3,13,0,942.0,113.0,4.3,18.7,965.0,688.2,533.38
2018,5,3,13,15,938.0,113.0,4.35,18.7,947.0,640.69,495.98
2018,5,3,13,30,934.0,113.0,4.4,18.7,929.0,591.89,456.59
2018,5,3,13,45,910.0,120.5,4.4,18.75,897.0,538.1,412.12
2018,5,3,14,0,886.0,128.0,4.4,18.8,865.0,485.15,367.35
2018,5,3,14,15,847.5,139.0,4.4,18.75,822.5,425.59,317.07
2018,5,3,14,30,809.0,150.0,4.4,18.7,780.0,373.56,271.99
2018,5,3,14,45,801.5,142.5,4.4,18.65,741.5,319.49,224.42
2018,5,3,15,0,794.0,135.0,4.4,18.6,703.0,266.02,177.65
2018,5,3,15,15,793.5,122.0,4.4,18.6,660.5,210.42,130.7
2018,5,3,15,30,793.0,109.0,4.4,18.6,618.0,155.12,88.49
2018,5,3,15,45,800.5,101.5,4.3,18.25,582.5,104.61,59.27
2018,5,3,16,0,808.0,94.0,4.2,17.9,547.0,65.12,51.0
2018,5,3,16,15,779.5,92.0,4.1,17.45,496.0,65.45,51.59
2018,5,3,16,30,751.0,90.0,4.0,17.0,445.0,65.83,52.2
2018,5,3,16,45,712.0,85.0,3.95,16.6,390.5,57.9,45.5
2018,5,3,17,0,673.0,80.0,3.9,16.2,336.0,56.04,44.08
2018,5,3,17,15,638.5,74.0,3.8,15.55,287.5,53.35,41.91
2018,5,3,17,30,604.0,68.0,3.7,14.9,239.0,50.54,39.51
2018,5,3,17,45,531.0,59.0,3.6,14.25,187.0,44.92,34.46
2018,5,3,18,0,458.0,50.0,3.5,13.6,135.0,39.08,29.02
2018,5,3,18,15,353.0,40.5,3.45,13.0,94.0,32.5,22.66
2018,5,3,18,30,248.0,31.0,3.4,12.4,53.0,25.74,14.41
2018,5,3,18,45,139.0,18.0,3.4,11.8,29.0,16.37,0.0
2018,5,3,19,0,30.0,5.0,3.4,11.2,5.0,4.55,0.0
2018,5,3,19,15,15.0,2.5,3.4,10.95,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,10.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,9.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,4,5,15,24.5,10.5,1.8,7.95,12.0,23.05,0.0
2018,5,4,5,30,49.0,21.0,2.1,8.5,24.0,69.44,15.93
2018,5,4,5,45,106.5,37.5,2.45,9.05,52.0,137.81,108.65
2018,5,4,6,0,164.0,54.0,2.8,9.6,80.0,199.9,166.82
2018,5,4,6,15,254.5,68.5,2.85,10.2,125.5,302.9,256.76
2018,5,4,6,30,345.0,83.0,2.9,10.8,171.0,397.63,337.56
2018,5,4,6,45,405.5,91.0,3.0,11.4,217.0,465.45,393.66
2018,5,4,7,0,466.0,99.0,3.1,12.0,263.0,536.46,450.13
