Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,24,4,45,13.5,3.0,1.7,8.4,3.5,0.0,0.0
2018,5,24,5,0,27.0,6.0,1.8,8.7,7.0,19.82,0.0
2018,5,24,5,15,34.0,13.0,2.05,9.3,16.0,43.1,13.5
2018,5,24,5,30,41.0,20.0,2.3,9.9,25.0,50.48,36.68
2018,5,24,5,45,27.5,29.5,2.6,10.5,33.5,53.79,40.9
2018,5,24,6,0,14.0,39.0,2.9,11.1,42.0,46.57,34.93
2018,5,24,6,15,7.0,47.0,2.85,11.55,48.5,46.71,35.03
2018,5,24,6,30,0.0,55.0,2.8,12.0,55.0,48.56,36.39
2018,5,24,6,45,2.0,66.0,2.8,12.4,67.0,59.97,46.18
2018,5,24,7,0,4.0,77.0,2.8,12.8,79.0,71.77,56.14
2018,5,24,7,15,15.0,117.0,2.8,13.25,124.5,121.51,98.29
2018,5,24,7,30,26.0,157.0,2.8,13.7,170.0,185.13,150.9
2018,5,24,7,45,26.5,185.0,2.75,14.15,199.5,215.79,174.98
2018,5,24,8,0,27.0,213.0,2.7,14.6,229.0,245.95,198.29
2018,5,24,8,15,29.0,232.0,2.75,15.1,250.0,266.54,213.72
2018,5,24,8,30,31.0,251.0,2.8,15.6,271.0,286.86,228.77
2018,5,24,8,45,58.5,280.0,2.85,16.05,321.5,343.4,273.02
2018,5,24,9,0,86.0,309.0,2.9,16.5,372.0,399.65,316.0
2018,5,24,9,15,142.5,338.0,2.95,17.0,448.5,502.23,393.75
2018,5,24,9,30,199.0,367.0,3.0,17.5,525.0,585.41,454.83
2018,5,24,9,45,453.0,287.5,3.05,17.95,667.0,780.64,601.05
2018,5,24,10,0,707.0,208.0,3.1,18.4,809.0,945.67,717.22
2018,5,24,10,15,702.0,219.0,3.2,18.75,831.0,939.4,710.35
2018,5,24,10,30,697.0,230.0,3.3,19.1,853.0,930.15,703.08
2018,5,24,10,45,728.0,219.0,3.4,19.45,882.0,930.33,702.37
2018,5,24,11,0,759.0,208.0,3.5,19.8,911.0,926.93,699.23
2018,5,24,11,15,755.0,212.0,3.6,20.0,919.0,902.92,682.48
2018,5,24,11,30,751.0,216.0,3.7,20.2,927.0,876.47,664.18
2018,5,24,11,45,776.5,203.5,3.8,20.45,942.0,852.79,647.66
2018,5,24,12,0,802.0,191.0,3.9,20.7,957.0,831.7,632.89
2018,5,24,12,15,647.5,261.5,4.05,20.75,879.0,742.41,566.81
2018,5,24,12,30,493.0,332.0,4.2,20.8,801.0,658.49,503.44
2018,5,24,12,45,283.5,373.0,4.35,20.85,642.0,519.33,398.38
2018,5,24,13,0,74.0,414.0,4.5,20.9,483.0,402.63,308.04
2018,5,24,13,15,135.0,377.0,4.65,20.65,500.0,398.73,306.92
2018,5,24,13,30,196.0,340.0,4.8,20.4,517.0,386.64,298.65
2018,5,24,13,45,317.0,343.0,4.95,20.1,621.0,435.99,336.09
2018,5,24,14,0,438.0,346.0,5.1,19.8,725.0,466.28,357.35
2018,5,24,14,15,428.0,336.0,5.2,19.25,695.5,426.32,325.48
2018,5,24,14,30,418.0,326.0,5.3,18.7,666.0,387.44,294.03
2018,5,24,14,45,337.0,334.5,5.45,18.1,600.5,348.73,264.11
2018,5,24,15,0,256.0,343.0,5.6,17.5,535.0,309.72,234.89
2018,5,24,15,15,179.5,318.0,5.6,17.5,449.0,269.52,205.19
2018,5,24,15,30,103.0,293.0,5.6,17.5,363.0,238.09,183.57
2018,5,24,15,45,90.5,267.0,5.6,16.15,325.5,210.33,163.63
2018,5,24,16,0,78.0,241.0,5.6,14.8,288.0,184.4,145.67
2018,5,24,16,15,111.5,223.5,5.45,14.4,284.5,157.95,132.32
2018,5,24,16,30,145.0,206.0,5.3,14.0,281.0,147.91,124.27
2018,5,24,16,45,239.5,177.0,5.2,13.6,285.5,123.13,103.26
2018,5,24,17,0,334.0,148.0,5.1,13.2,290.0,106.57,89.21
2018,5,24,17,15,404.5,124.5,4.95,12.95,274.0,86.76,72.0
2018,5,24,17,30,475.0,101.0,4.8,12.7,258.0,72.5,59.5
2018,5,24,17,45,420.5,91.5,4.65,12.5,213.0,66.87,54.52
2018,5,24,18,0,366.0,82.0,4.5,12.3,168.0,61.02,49.14
2018,5,24,18,15,287.5,68.5,4.25,12.1,126.0,51.82,40.54
2018,5,24,18,30,209.0,55.0,4.0,11.9,84.0,43.17,32.16
2018,5,24,18,45,128.5,37.5,3.8,11.7,53.0,29.81,18.45
2018,5,24,19,0,48.0,20.0,3.6,11.5,22.0,16.22,0.0
2018,5,24,19,15,24.0,10.0,3.45,11.4,11.0,9.1,0.0
2018,5,24,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.0,1.35,9.95,2.0,0.0,0.0
2018,5,25,5,0,2.0,4.0,1.4,10.1,4.0,4.7,0.0
2018,5,25,5,15,1.0,8.5,1.65,10.45,8.5,8.04,0.0
2018,5,25,5,30,0.0,13.0,1.9,10.8,13.0,11.42,3.74
2018,5,25,5,45,0.0,20.0,2.15,11.1,20.0,17.59,9.34
2018,5,25,6,0,0.0,27.0,2.4,11.4,27.0,23.76,14.86
2018,5,25,6,15,9.0,56.0,2.45,11.7,58.5,56.57,43.6
2018,5,25,6,30,18.0,85.0,2.5,12.0,90.0,101.92,82.78
2018,5,25,6,45,23.0,111.5,2.6,12.35,119.5,136.24,111.8
2018,5,25,7,0,28.0,138.0,2.7,12.7,149.0,170.31,140.06
2018,5,25,7,15,56.0,167.5,2.65,13.15,193.5,228.13,188.13
2018,5,25,7,30,84.0,197.0,2.6,13.6,238.0,286.73,235.57
2018,5,25,7,45,61.0,190.5,2.6,14.05,222.0,254.36,207.38
2018,5,25,8,0,38.0,184.0,2.6,14.5,206.0,222.74,180.1
2018,5,25,8,15,38.5,220.0,2.6,15.0,244.0,261.84,210.49
2018,5,25,8,30,39.0,256.0,2.6,15.5,282.0,300.34,239.66
2018,5,25,8,45,37.5,266.5,2.65,15.95,292.5,307.34,243.91
2018,5,25,9,0,36.0,277.0,2.7,16.4,303.0,314.24,248.21
2018,5,25,9,15,30.5,278.0,2.7,16.7,301.0,306.77,241.34
2018,5,25,9,30,25.0,279.0,2.7,17.0,299.0,299.49,234.75
2018,5,25,9,45,19.5,263.0,2.75,17.3,279.0,261.71,204.67
2018,5,25,10,0,14.0,247.0,2.8,17.6,259.0,239.74,186.94
2018,5,25,10,15,11.0,218.0,2.85,17.65,227.5,208.6,162.29
2018,5,25,10,30,8.0,189.0,2.9,17.7,196.0,178.2,138.13
2018,5,25,10,45,8.0,191.5,2.95,17.75,198.5,180.03,139.48
2018,5,25,11,0,8.0,194.0,3.0,17.8,201.0,181.81,140.74
2018,5,25,11,15,9.5,206.0,3.05,18.0,214.5,193.5,149.78
2018,5,25,11,30,11.0,218.0,3.1,18.2,228.0,204.94,158.57
2018,5,25,11,45,11.0,225.0,3.2,18.35,235.5,210.35,162.63
2018,5,25,12,0,11.0,232.0,3.3,18.5,243.0,215.63,166.61
2018,5,25,12,15,10.0,221.0,3.4,18.6,231.0,204.08,157.51
2018,5,25,12,30,9.0,210.0,3.5,18.7,219.0,192.7,148.58
2018,5,25,12,45,10.5,222.5,3.6,18.8,232.5,203.73,157.24
2018,5,25,13,0,12.0,235.0,3.7,18.9,246.0,214.42,165.59
2018,5,25,13,15,17.0,262.0,3.75,18.8,277.5,239.21,185.06
2018,5,25,13,30,22.0,289.0,3.8,18.7,309.0,258.16,199.89
2018,5,25,13,45,33.5,305.5,3.9,18.6,335.0,273.64,212.06
2018,5,25,14,0,45.0,322.0,4.0,18.5,361.0,287.19,222.62
2018,5,25,14,15,53.0,333.0,4.05,18.4,377.5,293.1,227.15
2018,5,25,14,30,61.0,344.0,4.1,18.3,394.0,297.34,230.3
2018,5,25,14,45,140.0,343.0,4.15,18.2,450.5,304.04,233.52
2018,5,25,15,0,219.0,342.0,4.2,18.1,507.0,310.75,235.55
2018,5,25,15,15,219.0,322.5,4.2,18.1,479.5,280.95,211.36
2018,5,25,15,30,219.0,303.0,4.2,18.1,452.0,251.49,188.08
2018,5,25,15,45,362.0,247.0,4.15,17.6,473.5,203.4,145.77
2018,5,25,16,0,505.0,191.0,4.1,17.1,495.0,141.04,98.43
2018,5,25,16,15,553.0,163.0,4.0,16.8,470.5,104.07,84.84
2018,5,25,16,30,601.0,135.0,3.9,16.5,446.0,87.23,70.7
2018,5,25,16,45,591.5,123.0,3.85,16.2,402.5,81.92,66.41
2018,5,25,17,0,582.0,111.0,3.8,15.9,359.0,76.14,61.65
2018,5,25,17,15,575.5,98.5,3.7,15.5,317.5,69.51,56.09
2018,5,25,17,30,569.0,86.0,3.6,15.1,276.0,62.37,49.97
2018,5,25,17,45,522.0,77.0,3.45,14.7,228.5,57.42,45.66
2018,5,25,18,0,475.0,68.0,3.3,14.3,181.0,52.22,40.96
2018,5,25,18,15,396.5,58.5,3.15,13.95,137.5,46.21,35.33
2018,5,25,18,30,318.0,49.0,3.0,13.6,94.0,37.84,27.37
2018,5,25,18,45,213.0,35.5,2.8,13.25,60.5,27.77,16.91
2018,5,25,19,0,108.0,22.0,2.6,12.9,27.0,17.42,0.0
2018,5,25,19,15,54.0,11.0,2.5,12.7,13.5,10.01,0.0
2018,5,25,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,11.2,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,11.3,6.0,8.66,0.0
2018,5,26,5,15,3.0,16.5,1.7,11.6,16.5,16.27,2.73
2018,5,26,5,30,0.0,27.0,1.8,11.9,27.0,23.81,13.88
2018,5,26,5,45,2.0,44.0,1.95,12.2,44.5,42.73,30.63
2018,5,26,6,0,4.0,61.0,2.1,12.5,62.0,61.4,47.06
2018,5,26,6,15,3.0,71.5,2.1,12.9,72.5,69.6,54.27
2018,5,26,6,30,2.0,82.0,2.1,13.3,83.0,78.02,61.41
2018,5,26,6,45,6.0,103.5,2.05,13.7,106.0,102.87,82.44
2018,5,26,7,0,10.0,125.0,2.0,14.1,129.0,127.71,103.05
2018,5,26,7,15,22.0,121.5,1.95,14.45,132.0,142.02,114.99
2018,5,26,7,30,34.0,118.0,1.9,14.8,135.0,147.56,119.57
2018,5,26,7,45,65.5,132.0,1.85,15.15,168.5,205.78,167.82
2018,5,26,8,0,97.0,146.0,1.8,15.5,202.0,251.24,204.62
2018,5,26,8,15,130.5,186.5,1.7,15.85,268.5,329.48,266.03
2018,5,26,8,30,164.0,227.0,1.6,16.2,335.0,407.59,325.15
2018,5,26,8,45,171.0,257.5,1.55,16.55,376.5,447.41,353.12
2018,5,26,9,0,178.0,288.0,1.5,16.9,418.0,485.97,379.83
2018,5,26,9,15,300.0,290.5,1.5,17.4,523.5,625.15,482.27
2018,5,26,9,30,422.0,293.0,1.5,17.9,629.0,762.71,577.8
2018,5,26,9,45,600.0,232.0,1.5,18.35,731.0,874.72,654.94
2018,5,26,10,0,778.0,171.0,1.5,18.8,833.0,970.47,715.18
2018,5,26,10,15,820.0,156.0,1.5,19.25,873.0,983.71,720.4
2018,5,26,10,30,862.0,141.0,1.5,19.7,913.0,982.48,717.43
2018,5,26,10,45,865.5,143.0,1.55,20.1,932.5,969.2,707.89
2018,5,26,11,0,869.0,145.0,1.6,20.5,952.0,952.86,696.6
2018,5,26,11,15,873.0,145.5,1.7,20.8,965.0,932.62,683.76
2018,5,26,11,30,877.0,146.0,1.8,21.1,978.0,909.54,669.02
2018,5,26,11,45,839.5,163.5,1.9,21.4,963.5,871.48,644.26
2018,5,26,12,0,802.0,181.0,2.0,21.7,949.0,824.44,613.31
2018,5,26,12,15,765.5,195.0,2.15,21.85,926.5,774.86,580.13
2018,5,26,12,30,729.0,209.0,2.3,22.0,904.0,727.89,547.15
2018,5,26,12,45,814.0,169.5,2.45,22.2,938.0,718.23,541.43
2018,5,26,13,0,899.0,130.0,2.6,22.4,972.0,702.29,530.18
2018,5,26,13,15,894.5,129.5,2.7,22.55,954.5,657.18,496.27
2018,5,26,13,30,890.0,129.0,2.8,22.7,937.0,610.98,460.84
2018,5,26,13,45,884.0,129.0,2.95,22.85,913.5,563.46,423.55
2018,5,26,14,0,878.0,129.0,3.1,23.0,890.0,515.32,384.66
2018,5,26,14,15,869.5,127.5,3.2,23.0,859.0,464.62,342.88
2018,5,26,14,30,861.0,126.0,3.3,23.0,828.0,413.97,300.05
2018,5,26,14,45,849.0,125.0,3.4,22.95,791.5,356.21,251.16
2018,5,26,15,0,837.0,124.0,3.5,22.9,755.0,305.2,206.93
2018,5,26,15,15,819.0,122.5,3.5,22.9,711.5,253.69,163.04
2018,5,26,15,30,801.0,121.0,3.5,22.9,668.0,204.14,122.91
2018,5,26,15,45,767.0,121.0,3.65,22.55,616.0,156.21,89.52
2018,5,26,16,0,733.0,121.0,3.8,22.2,564.0,104.38,60.95
2018,5,26,16,15,730.0,113.0,3.85,21.8,523.0,70.06,54.38
2018,5,26,16,30,727.0,105.0,3.9,21.4,482.0,67.28,52.31
2018,5,26,16,45,695.0,100.0,3.95,20.95,430.5,66.02,51.52
2018,5,26,17,0,663.0,95.0,4.0,20.5,379.0,64.65,50.6
2018,5,26,17,15,615.0,90.0,4.05,19.8,327.0,63.07,49.53
2018,5,26,17,30,567.0,85.0,4.1,19.1,275.0,61.44,48.35
2018,5,26,17,45,519.5,77.0,4.15,18.4,228.5,57.3,44.86
2018,5,26,18,0,472.0,69.0,4.2,17.7,182.0,52.96,41.04
2018,5,26,18,15,388.0,59.5,4.25,16.8,138.0,45.21,34.04
2018,5,26,18,30,304.0,50.0,4.3,15.9,94.0,38.55,27.73
2018,5,26,18,45,198.0,36.0,4.35,15.05,60.5,28.11,17.21
2018,5,26,19,0,92.0,22.0,4.4,14.2,27.0,17.81,0.0
2018,5,26,19,15,46.0,11.0,4.35,13.8,13.5,10.01,0.0
2018,5,26,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,4,45,25.5,6.0,1.4,10.3,6.5,0.0,0.0
2018,5,27,5,0,51.0,12.0,1.5,10.6,13.0,38.13,0.0
2018,5,27,5,15,157.0,26.5,1.65,11.2,42.0,152.98,78.35
2018,5,27,5,30,263.0,41.0,1.8,11.8,71.0,251.21,200.78
2018,5,27,5,45,356.5,50.5,1.95,12.45,112.5,335.56,277.32
2018,5,27,6,0,450.0,60.0,2.1,13.1,154.0,428.74,356.94
2018,5,27,6,15,511.5,67.0,2.05,13.95,201.5,501.2,415.77
2018,5,27,6,30,573.0,74.0,2.0,14.8,249.0,576.69,473.21
2018,5,27,6,45,578.0,86.0,1.9,15.7,290.0,614.76,499.12
2018,5,27,7,0,583.0,98.0,1.8,16.6,331.0,651.3,522.76
2018,5,27,7,15,596.5,109.5,1.9,17.35,375.5,693.04,550.86
2018,5,27,7,30,610.0,121.0,2.0,18.1,420.0,733.4,577.15
2018,5,27,7,45,677.0,113.5,2.05,18.9,478.0,798.93,620.2
2018,5,27,8,0,744.0,106.0,2.1,19.7,536.0,859.41,658.28
2018,5,27,8,15,787.0,103.5,2.2,20.3,592.0,908.49,688.7
2018,5,27,8,30,830.0,101.0,2.3,20.9,648.0,955.94,717.65
2018,5,27,8,45,844.5,103.0,2.35,21.5,691.0,968.2,722.37
2018,5,27,9,0,859.0,105.0,2.4,22.1,734.0,988.08,732.56
2018,5,27,9,15,870.0,106.5,2.45,22.75,772.0,1000.97,737.95
2018,5,27,9,30,881.0,108.0,2.5,23.4,810.0,1010.77,741.49
2018,5,27,9,45,889.5,108.5,2.55,24.0,842.0,1013.79,740.9
2018,5,27,10,0,898.0,109.0,2.6,24.6,874.0,1013.59,738.43
2018,5,27,10,15,904.0,110.0,2.6,25.1,900.5,1008.18,732.56
2018,5,27,10,30,910.0,111.0,2.6,25.6,927.0,999.48,724.78
2018,5,27,10,45,879.5,134.5,2.65,26.1,937.0,974.9,707.38
2018,5,27,11,0,849.0,158.0,2.7,26.6,947.0,957.4,694.78
2018,5,27,11,15,875.5,143.0,2.8,26.95,966.0,933.27,678.68
2018,5,27,11,30,902.0,128.0,2.9,27.3,985.0,916.06,667.14
2018,5,27,11,45,914.0,120.5,2.95,27.7,992.5,889.62,649.0
2018,5,27,12,0,926.0,113.0,3.0,28.1,1000.0,860.25,628.98
2018,5,27,12,15,926.0,113.0,3.05,28.35,998.0,825.14,605.46
2018,5,27,12,30,926.0,113.0,3.1,28.6,996.0,787.89,580.4
2018,5,27,12,45,925.0,111.5,3.2,28.85,986.0,746.69,552.12
2018,5,27,13,0,924.0,110.0,3.3,29.1,976.0,703.75,520.86
2018,5,27,13,15,921.5,109.0,3.35,29.25,959.5,658.7,487.38
2018,5,27,13,30,919.0,108.0,3.4,29.4,943.0,612.33,452.12
2018,5,27,13,45,915.0,106.5,3.45,29.55,919.5,563.63,414.28
2018,5,27,14,0,911.0,105.0,3.5,29.7,896.0,514.12,374.8
2018,5,27,14,15,904.5,104.0,3.5,29.7,866.0,463.29,333.45
2018,5,27,14,30,898.0,103.0,3.5,29.7,836.0,412.26,290.92
2018,5,27,14,45,890.0,100.5,3.55,29.7,800.0,359.66,246.49
2018,5,27,15,0,882.0,98.0,3.6,29.7,764.0,307.43,201.97
2018,5,27,15,15,870.5,96.0,3.6,29.7,722.5,255.4,158.23
2018,5,27,15,30,859.0,94.0,3.6,29.7,681.0,204.48,117.5
2018,5,27,15,45,839.5,92.5,3.55,29.3,634.0,154.36,82.62
2018,5,27,16,0,820.0,91.0,3.5,28.9,587.0,96.85,50.55
2018,5,27,16,15,799.5,88.0,3.45,28.45,538.5,60.72,45.12
2018,5,27,16,30,779.0,85.0,3.4,28.0,490.0,60.22,44.98
2018,5,27,16,45,756.5,81.0,3.4,27.55,441.5,58.9,44.12
2018,5,27,17,0,734.0,77.0,3.4,27.1,393.0,57.49,43.17
2018,5,27,17,15,697.0,73.0,3.4,26.2,342.0,55.88,42.11
2018,5,27,17,30,660.0,69.0,3.4,25.3,291.0,49.46,36.87
2018,5,27,17,45,608.0,63.5,3.45,24.4,241.5,46.7,34.66
2018,5,27,18,0,556.0,58.0,3.5,23.5,192.0,43.88,32.26
2018,5,27,18,15,478.5,50.0,3.6,22.35,146.5,38.77,27.73
2018,5,27,18,30,401.0,42.0,3.7,21.2,101.0,33.5,22.85
2018,5,27,18,45,282.5,32.0,3.75,20.05,66.0,26.15,15.39
2018,5,27,19,0,164.0,22.0,3.8,18.9,31.0,17.42,0.0
2018,5,27,19,15,82.0,11.0,3.85,18.15,15.5,10.01,0.0
2018,5,27,19,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.0,1.65,12.15,7.5,0.0,0.0
2018,5,28,5,0,100.0,12.0,1.8,12.4,15.0,64.31,0.0
2018,5,28,5,15,230.5,23.5,2.0,13.0,46.0,192.29,104.09
2018,5,28,5,30,361.0,35.0,2.2,13.6,77.0,305.32,243.54
2018,5,28,5,45,448.0,42.0,2.35,14.15,119.5,387.24,318.38
2018,5,28,6,0,535.0,49.0,2.5,14.7,162.0,475.58,393.62
2018,5,28,6,15,591.5,54.5,2.4,15.55,210.5,544.84,448.31
2018,5,28,6,30,648.0,60.0,2.3,16.4,259.0,612.31,498.64
2018,5,28,6,45,687.0,64.5,2.2,17.25,309.5,671.61,540.2
2018,5,28,7,0,726.0,69.0,2.1,18.1,360.0,731.42,580.09
2018,5,28,7,15,754.0,72.5,2.05,19.1,410.5,780.34,610.44
2018,5,28,7,30,782.0,76.0,2.0,20.1,461.0,828.4,639.1
2018,5,28,7,45,803.0,79.5,1.95,21.1,510.5,868.76,661.46
2018,5,28,8,0,824.0,83.0,1.9,22.1,560.0,897.68,675.5
2018,5,28,8,15,840.0,85.5,1.9,22.9,606.5,927.94,691.3
2018,5,28,8,30,856.0,88.0,1.9,23.7,653.0,955.82,705.26
2018,5,28,8,45,869.0,90.5,1.9,24.5,696.0,978.11,715.46
2018,5,28,9,0,882.0,93.0,1.9,25.3,739.0,997.53,723.8
2018,5,28,9,15,890.5,95.5,2.0,26.0,777.0,1009.4,728.9
2018,5,28,9,30,899.0,98.0,2.1,26.7,815.0,1018.08,732.12
2018,5,28,9,45,904.5,100.5,2.15,27.4,847.0,1020.47,730.9
2018,5,28,10,0,910.0,103.0,2.2,28.1,879.0,1019.54,727.77
2018,5,28,10,15,916.5,103.5,2.35,28.7,905.5,1014.14,723.37
2018,5,28,10,30,923.0,104.0,2.5,29.3,932.0,1005.43,716.95
2018,5,28,10,45,928.0,105.0,2.6,29.9,952.5,992.49,707.43
2018,5,28,11,0,933.0,106.0,2.7,30.5,973.0,976.3,695.94
2018,5,28,11,15,936.5,106.0,2.75,30.85,986.0,954.6,681.28
2018,5,28,11,30,940.0,106.0,2.8,31.2,999.0,929.9,664.8
2018,5,28,11,45,942.0,105.5,2.8,31.6,1004.5,900.6,644.88
2018,5,28,12,0,944.0,105.0,2.8,32.0,1010.0,868.67,623.31
2018,5,28,12,15,943.0,106.0,2.85,32.2,1008.0,833.23,600.24
2018,5,28,12,30,942.0,107.0,2.9,32.4,1006.0,795.63,575.61
2018,5,28,12,45,939.0,107.5,2.95,32.65,996.0,754.2,547.74
2018,5,28,13,0,936.0,108.0,3.0,32.9,986.0,711.11,516.78
2018,5,28,13,15,933.0,107.0,3.0,33.0,969.0,665.3,483.41
2018,5,28,13,30,930.0,106.0,3.0,33.1,952.0,618.2,448.33
2018,5,28,13,45,925.0,105.5,3.05,33.25,928.0,569.32,411.14
2018,5,28,14,0,920.0,105.0,3.1,33.4,904.0,519.67,372.36
2018,5,28,14,15,913.5,103.0,3.15,33.4,873.0,467.69,331.09
2018,5,28,14,30,907.0,101.0,3.2,33.4,842.0,415.52,288.58
2018,5,28,14,45,898.0,99.5,3.25,33.4,806.0,362.94,244.92
2018,5,28,15,0,889.0,98.0,3.3,33.4,770.0,310.8,201.19
2018,5,28,15,15,873.0,97.5,3.3,33.4,727.0,258.54,158.09
2018,5,28,15,30,857.0,97.0,3.3,33.4,684.0,207.83,118.26
2018,5,28,15,45,846.5,93.0,3.3,33.0,640.0,157.05,82.87
2018,5,28,16,0,836.0,89.0,3.3,32.6,596.0,97.95,49.51
2018,5,28,16,15,817.0,85.0,3.3,32.1,547.0,58.78,42.8
2018,5,28,16,30,798.0,81.0,3.3,31.6,498.0,57.48,42.01
2018,5,28,16,45,772.0,78.0,3.25,31.1,447.5,56.74,41.65
2018,5,28,17,0,746.0,75.0,3.2,30.6,397.0,55.96,41.24
2018,5,28,17,15,711.0,70.5,3.15,29.65,346.0,53.89,39.81
2018,5,28,17,30,676.0,66.0,3.1,28.7,295.0,51.74,38.25
2018,5,28,17,45,626.0,61.0,3.0,27.7,245.5,44.77,32.52
2018,5,28,18,0,576.0,56.0,2.9,26.7,196.0,42.25,30.42
2018,5,28,18,15,500.5,49.0,3.05,25.55,150.5,37.91,26.62
2018,5,28,18,30,425.0,42.0,3.2,24.4,105.0,33.48,22.52
2018,5,28,18,45,305.0,32.0,3.3,23.25,68.5,26.09,15.23
2018,5,28,19,0,185.0,22.0,3.4,22.1,32.0,18.45,0.0
2018,5,28,19,15,92.5,11.0,3.55,21.2,16.0,10.01,0.0
2018,5,28,19,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.9,17.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,29,4,45,50.5,6.5,2.9,13.2,8.0,0.0,0.0
2018,5,29,5,0,101.0,13.0,3.1,13.3,16.0,65.79,0.0
2018,5,29,5,15,231.5,24.0,3.2,13.85,47.0,194.05,109.21
2018,5,29,5,30,362.0,35.0,3.3,14.4,78.0,306.06,244.71
2018,5,29,5,45,449.0,42.5,3.35,14.9,121.0,388.66,320.17
2018,5,29,6,0,536.0,50.0,3.4,15.4,164.0,477.77,396.31
2018,5,29,6,15,592.5,56.0,3.35,16.25,212.5,547.83,452.25
2018,5,29,6,30,649.0,62.0,3.3,17.1,261.0,620.75,507.57
2018,5,29,6,45,688.0,66.0,3.25,17.95,311.5,674.52,545.75
2018,5,29,7,0,727.0,70.0,3.2,18.8,362.0,733.74,586.37
2018,5,29,7,15,755.0,73.5,3.15,19.7,412.5,782.71,617.77
2018,5,29,7,30,783.0,77.0,3.1,20.6,463.0,830.81,647.51
2018,5,29,7,45,804.5,79.5,3.05,21.55,512.0,870.37,670.21
2018,5,29,8,0,826.0,82.0,3.0,22.5,561.0,898.55,684.52
2018,5,29,8,15,841.0,85.5,2.95,23.3,607.5,929.15,700.66
2018,5,29,8,30,856.0,89.0,2.9,24.1,654.0,957.29,714.83
2018,5,29,8,45,868.0,90.5,2.9,24.9,696.0,977.4,723.91
2018,5,29,9,0,880.0,92.0,2.9,25.7,738.0,994.68,731.16
2018,5,29,9,15,890.5,94.0,2.9,26.35,776.5,1008.03,736.32
2018,5,29,9,30,901.0,96.0,2.9,27.0,815.0,1018.22,739.54
2018,5,29,9,45,909.5,96.5,2.9,27.65,847.5,1021.49,738.42
2018,5,29,10,0,918.0,97.0,2.9,28.3,880.0,1021.48,735.41
2018,5,29,10,15,923.0,97.5,2.95,28.8,905.5,1014.69,729.12
2018,5,29,10,30,928.0,98.0,3.0,29.3,931.0,1004.63,720.92
2018,5,29,10,45,931.5,99.0,3.05,29.8,950.5,990.37,710.19
2018,5,29,11,0,935.0,100.0,3.1,30.3,970.0,972.91,697.55
2018,5,29,11,15,937.5,100.5,3.2,30.6,982.5,950.92,683.01
2018,5,29,11,30,940.0,101.0,3.3,30.9,995.0,925.96,666.57
2018,5,29,11,45,940.5,101.5,3.35,31.25,1000.0,896.47,646.71
2018,5,29,12,0,941.0,102.0,3.4,31.6,1005.0,864.4,625.17
2018,5,29,12,15,939.5,103.5,3.5,31.65,1003.0,829.23,602.51
2018,5,29,12,30,938.0,105.0,3.6,31.7,1001.0,791.92,578.22
2018,5,29,12,45,934.5,106.0,3.75,31.8,991.0,750.81,550.88
2018,5,29,13,0,931.0,107.0,3.9,31.9,981.0,708.07,520.25
2018,5,29,13,15,928.0,106.5,4.05,31.7,964.5,662.96,487.81
2018,5,29,13,30,925.0,106.0,4.2,31.5,948.0,616.55,453.46
2018,5,29,13,45,921.0,104.5,4.35,31.35,924.5,567.71,416.23
2018,5,29,14,0,917.0,103.0,4.5,31.2,901.0,518.04,377.23
2018,5,29,14,15,911.5,101.5,4.65,30.8,871.5,467.09,336.55
2018,5,29,14,30,906.0,100.0,4.8,30.4,842.0,415.83,294.38
2018,5,29,14,45,893.5,101.0,4.9,30.05,805.5,364.06,250.82
2018,5,29,15,0,881.0,102.0,5.0,29.7,769.0,313.05,207.38
2018,5,29,15,15,870.0,99.5,5.0,29.7,728.0,260.85,163.17
2018,5,29,15,30,859.0,97.0,5.0,29.7,687.0,209.72,121.86
2018,5,29,15,45,851.0,92.5,5.2,28.4,644.0,158.8,85.67
2018,5,29,16,0,843.0,88.0,5.4,27.1,601.0,109.01,58.75
2018,5,29,16,15,827.5,85.0,5.45,26.1,554.0,58.82,43.99
2018,5,29,16,30,812.0,82.0,5.5,25.1,507.0,58.26,43.88
2018,5,29,16,45,788.5,78.5,5.55,24.1,457.0,57.19,43.32
2018,5,29,17,0,765.0,75.0,5.6,23.1,407.0,56.05,42.68
2018,5,29,17,15,731.0,71.0,5.6,21.9,355.5,54.37,41.58
2018,5,29,17,30,697.0,67.0,5.6,20.7,304.0,52.64,40.37
2018,5,29,17,45,647.5,62.0,5.6,19.55,254.0,45.6,34.42
2018,5,29,18,0,598.0,57.0,5.6,18.4,204.0,43.09,32.29
2018,5,29,18,15,522.0,50.5,5.55,17.5,157.5,39.19,28.72
2018,5,29,18,30,446.0,44.0,5.5,16.6,111.0,35.25,24.89
2018,5,29,18,45,321.5,33.5,5.4,15.65,73.0,27.44,17.04
2018,5,29,19,0,197.0,23.0,5.3,14.7,35.0,19.34,0.0
2018,5,29,19,15,98.5,11.5,5.3,14.25,17.5,10.46,0.0
2018,5,29,19,30,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.75,9.9,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.85,10.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,45,17.0,5.5,5.0,10.45,6.0,0.0,0.0
2018,5,30,5,0,34.0,11.0,5.1,10.6,12.0,28.19,0.0
2018,5,30,5,15,94.0,25.5,5.2,10.9,35.0,103.59,58.64
2018,5,30,5,30,154.0,40.0,5.3,11.2,58.0,166.44,133.92
2018,5,30,5,45,195.5,55.5,5.4,11.5,90.0,218.17,182.54
2018,5,30,6,0,237.0,71.0,5.5,11.8,122.0,272.83,231.86
2018,5,30,6,15,253.5,89.5,5.6,12.1,156.5,315.86,269.6
2018,5,30,6,30,270.0,108.0,5.7,12.4,191.0,359.03,306.24
2018,5,30,6,45,275.5,127.5,5.75,12.7,225.5,394.62,335.17
2018,5,30,7,0,281.0,147.0,5.8,13.0,260.0,429.39,362.62
2018,5,30,7,15,229.5,174.5,5.85,13.25,275.0,423.29,354.57
2018,5,30,7,30,178.0,202.0,5.9,13.5,290.0,395.02,328.69
2018,5,30,7,45,130.5,225.0,5.9,13.75,293.0,378.32,312.11
2018,5,30,8,0,83.0,248.0,5.9,14.0,296.0,340.68,278.75
2018,5,30,8,15,151.5,271.0,5.95,14.15,367.5,449.06,366.68
2018,5,30,8,30,220.0,294.0,6.0,14.3,439.0,540.51,439.1
2018,5,30,8,45,250.0,311.0,6.0,14.5,486.5,605.89,488.39
2018,5,30,9,0,280.0,328.0,6.0,14.7,534.0,651.62,522.28
2018,5,30,9,15,333.5,330.0,6.05,14.9,587.5,703.04,561.23
2018,5,30,9,30,387.0,332.0,6.1,15.1,641.0,753.46,598.91
2018,5,30,9,45,555.0,271.5,6.1,15.25,734.5,866.93,686.24
2018,5,30,10,0,723.0,211.0,6.1,15.4,828.0,966.95,759.8
2018,5,30,10,15,639.0,257.0,6.1,15.9,815.0,918.23,720.65
2018,5,30,10,30,555.0,303.0,6.1,16.4,802.0,864.88,677.3
2018,5,30,10,45,336.5,362.0,6.15,16.9,666.5,687.43,539.53
2018,5,30,11,0,118.0,421.0,6.2,17.4,531.0,518.18,404.69
2018,5,30,11,15,218.0,430.0,6.2,17.8,636.5,608.32,474.92
2018,5,30,11,30,318.0,439.0,6.2,18.2,742.0,698.96,542.98
2018,5,30,11,45,438.0,378.5,6.25,18.6,798.0,732.79,569.84
2018,5,30,12,0,558.0,318.0,6.3,19.0,854.0,754.65,587.64
2018,5,30,12,15,486.5,348.0,6.35,19.05,814.5,697.11,542.85
2018,5,30,12,30,415.0,378.0,6.4,19.1,775.0,642.16,499.99
2018,5,30,12,45,478.0,355.5,6.5,19.15,808.0,643.04,501.34
2018,5,30,13,0,541.0,333.0,6.6,19.2,841.0,638.67,498.08
2018,5,30,13,15,465.5,356.5,6.65,19.0,788.0,579.17,451.54
2018,5,30,13,30,390.0,380.0,6.7,18.8,735.0,524.97,408.91
2018,5,30,13,45,429.5,357.5,6.75,18.6,739.0,502.96,391.37
2018,5,30,14,0,469.0,335.0,6.8,18.4,743.0,477.38,370.16
2018,5,30,14,15,570.5,277.0,6.8,18.15,756.5,448.77,345.26
2018,5,30,14,30,672.0,219.0,6.8,17.9,770.0,407.19,308.26
2018,5,30,14,45,758.5,173.0,6.85,17.6,769.0,362.54,266.98
2018,5,30,15,0,845.0,127.0,6.9,17.3,768.0,315.36,221.85
2018,5,30,15,15,835.5,123.5,6.9,17.3,728.0,263.87,175.84
2018,5,30,15,30,826.0,120.0,6.9,17.3,688.0,213.43,132.8
2018,5,30,15,45,810.0,117.0,6.9,16.65,643.0,163.9,95.6
2018,5,30,16,0,794.0,114.0,6.9,16.0,598.0,116.47,68.4
2018,5,30,16,15,771.0,110.5,6.85,15.6,549.0,76.18,61.11
2018,5,30,16,30,748.0,107.0,6.8,15.2,500.0,68.45,54.66
2018,5,30,16,45,716.5,103.5,6.75,14.8,449.0,68.29,54.8
2018,5,30,17,0,685.0,100.0,6.7,14.4,398.0,68.11,54.91
2018,5,30,17,15,639.5,95.5,6.6,13.9,346.0,67.06,54.26
2018,5,30,17,30,594.0,91.0,6.5,13.4,294.0,66.01,53.55
2018,5,30,17,45,513.5,85.5,6.4,12.95,240.5,63.98,51.85
2018,5,30,18,0,433.0,80.0,6.3,12.5,187.0,59.5,47.81
2018,5,30,18,15,335.5,66.5,6.1,12.1,138.0,50.16,39.19
2018,5,30,18,30,238.0,53.0,5.9,11.7,89.0,40.54,30.11
2018,5,30,18,45,152.5,39.0,5.7,11.3,59.0,31.12,20.61
2018,5,30,19,0,67.0,25.0,5.5,10.9,29.0,20.12,0.9
2018,5,30,19,15,34.0,13.0,5.45,10.75,15.0,11.82,0.0
2018,5,30,19,30,1.0,1.0,5.4,10.6,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,10.5,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.0,10.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,10.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.8,10.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,10.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,10.6,11.0,14.82,0.0
2018,5,31,5,15,54.5,27.5,4.4,10.8,33.5,75.23,42.21
2018,5,31,5,30,100.0,44.0,4.4,11.0,56.0,140.07,111.6
2018,5,31,5,45,151.0,59.5,4.45,11.15,87.0,194.98,162.32
2018,5,31,6,0,202.0,75.0,4.5,11.3,118.0,254.06,215.33
2018,5,31,6,15,259.0,90.0,4.5,11.65,160.5,320.63,273.38
2018,5,31,6,30,316.0,105.0,4.5,12.0,203.0,407.96,346.54
2018,5,31,6,45,300.0,126.5,4.5,12.35,233.0,413.35,349.85
2018,5,31,7,0,284.0,148.0,4.5,12.7,263.0,433.23,364.25
2018,5,31,7,15,354.0,156.5,4.5,13.15,319.0,510.01,425.83
2018,5,31,7,30,424.0,165.0,4.5,13.6,375.0,609.42,502.62
2018,5,31,7,45,573.0,147.0,4.5,14.05,461.5,742.24,603.74
2018,5,31,8,0,722.0,129.0,4.5,14.5,548.0,872.86,697.15
2018,5,31,8,15,722.5,139.0,4.5,14.95,587.5,895.11,709.19
2018,5,31,8,30,723.0,149.0,4.5,15.4,627.0,914.53,719.86
2018,5,31,8,45,776.0,138.5,4.5,15.9,682.0,952.77,743.77
2018,5,31,9,0,829.0,128.0,4.5,16.4,737.0,996.5,771.09
2018,5,31,9,15,845.0,128.0,4.55,16.75,776.5,1012.34,779.6
2018,5,31,9,30,861.0,128.0,4.6,17.1,816.0,1013.84,778.48
2018,5,31,9,45,875.0,126.0,4.65,17.5,850.0,1019.57,780.39
2018,5,31,10,0,889.0,124.0,4.7,17.9,884.0,1022.14,780.22
2018,5,31,10,15,896.0,124.5,4.75,18.1,910.5,1017.13,775.61
2018,5,31,10,30,903.0,125.0,4.8,18.3,937.0,1008.86,768.94
2018,5,31,10,45,908.0,125.5,4.9,18.55,957.0,995.44,759.11
2018,5,31,11,0,913.0,126.0,5.0,18.8,977.0,978.84,747.18
2018,5,31,11,15,916.0,127.0,5.05,18.9,990.0,957.79,732.28
2018,5,31,11,30,919.0,128.0,5.1,19.0,1003.0,933.79,715.38
2018,5,31,11,45,920.0,128.5,5.15,19.1,1008.5,904.83,695.0
2018,5,31,12,0,921.0,129.0,5.2,19.2,1014.0,873.36,672.82
2018,5,31,12,15,916.0,132.0,5.25,19.2,1010.5,836.95,647.29
2018,5,31,12,30,911.0,135.0,5.3,19.2,1007.0,798.69,620.29
2018,5,31,12,45,902.5,139.0,5.35,19.2,995.5,757.12,589.44
2018,5,31,13,0,894.0,143.0,5.4,19.2,984.0,714.32,556.42
2018,5,31,13,15,890.5,142.5,5.4,19.15,967.5,670.16,521.74
2018,5,31,13,30,887.0,142.0,5.4,19.1,951.0,624.83,485.41
2018,5,31,13,45,881.5,140.5,5.35,19.05,927.0,576.71,445.99
2018,5,31,14,0,876.0,139.0,5.3,19.0,903.0,527.97,405.16
2018,5,31,14,15,868.0,137.5,5.3,18.9,872.5,477.72,362.38
2018,5,31,14,30,860.0,136.0,5.3,18.8,842.0,422.13,314.57
2018,5,31,14,45,849.0,133.5,5.3,18.65,805.0,369.57,268.32
2018,5,31,15,0,838.0,131.0,5.3,18.5,768.0,317.84,222.35
2018,5,31,15,15,824.5,128.5,5.3,18.5,726.5,266.59,177.23
2018,5,31,15,30,811.0,126.0,5.3,18.5,685.0,216.83,135.28
2018,5,31,15,45,794.0,122.5,5.2,18.05,639.5,167.62,98.41
2018,5,31,16,0,777.0,119.0,5.1,17.6,594.0,120.62,71.22
2018,5,31,16,15,756.0,114.5,5.05,17.25,545.5,70.82,56.03
2018,5,31,16,30,735.0,110.0,5.0,16.9,497.0,70.26,55.85
2018,5,31,16,45,707.0,104.5,5.0,16.55,446.5,68.82,54.87
2018,5,31,17,0,679.0,99.0,5.0,16.2,396.0,67.23,53.74
2018,5,31,17,15,640.5,93.0,4.9,15.75,345.0,65.05,52.08
2018,5,31,17,30,602.0,87.0,4.8,15.3,294.0,62.74,50.25
2018,5,31,17,45,548.5,80.0,4.7,14.8,245.0,59.42,47.43
2018,5,31,18,0,495.0,73.0,4.6,14.3,196.0,55.99,44.35
2018,5,31,18,15,415.5,63.0,4.4,13.8,150.5,49.65,38.5
2018,5,31,18,30,336.0,53.0,4.2,13.3,105.0,40.77,30.16
2018,5,31,18,45,229.5,40.0,4.0,12.75,70.0,31.17,20.64
2018,5,31,19,0,123.0,27.0,3.8,12.2,35.0,21.32,2.75
2018,5,31,19,15,63.0,14.5,3.65,11.9,18.5,13.19,0.0
2018,5,31,19,30,3.0,2.0,3.5,11.6,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,11.3,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,4,45,36.0,7.0,1.25,8.75,8.0,0.0,0.0
2018,6,1,5,0,72.0,14.0,1.3,9.1,16.0,51.28,0.0
2018,6,1,5,15,187.5,27.5,1.45,9.8,47.0,174.31,107.45
2018,6,1,5,30,303.0,41.0,1.6,10.5,78.0,275.42,222.82
2018,6,1,5,45,393.5,50.5,1.75,11.2,121.0,361.01,299.64
2018,6,1,6,0,484.0,60.0,1.9,11.9,164.0,453.53,378.33
2018,6,1,6,15,545.0,66.5,1.85,12.55,212.5,526.27,436.89
2018,6,1,6,30,606.0,73.0,1.8,13.2,261.0,601.96,494.25
2018,6,1,6,45,650.0,78.0,1.7,13.8,312.0,664.28,538.49
2018,6,1,7,0,694.0,83.0,1.6,14.4,363.0,727.55,581.35
2018,6,1,7,15,725.5,86.5,1.55,15.35,414.0,778.31,613.02
2018,6,1,7,30,757.0,90.0,1.5,16.3,465.0,823.99,639.98
2018,6,1,7,45,781.5,93.0,1.45,17.25,515.0,866.47,663.83
2018,6,1,8,0,806.0,96.0,1.4,18.2,565.0,907.3,685.83
2018,6,1,8,15,824.0,99.0,1.5,19.05,612.0,939.9,704.21
2018,6,1,8,30,842.0,102.0,1.6,19.9,659.0,970.11,720.9
2018,6,1,8,45,856.5,103.0,1.75,20.8,702.0,981.39,725.67
2018,6,1,9,0,871.0,104.0,1.9,21.7,745.0,1000.35,735.66
2018,6,1,9,15,884.0,105.0,2.0,22.2,784.5,1014.9,743.18
2018,6,1,9,30,897.0,106.0,2.1,22.7,824.0,1026.36,748.81
2018,6,1,9,45,907.5,106.5,2.15,23.2,858.0,1031.55,749.94
2018,6,1,10,0,918.0,107.0,2.2,23.7,892.0,1033.45,749.16
2018,6,1,10,15,924.0,108.0,2.25,24.1,918.5,1028.08,744.19
2018,6,1,10,30,930.0,109.0,2.3,24.5,945.0,1019.38,737.29
2018,6,1,10,45,934.5,109.5,2.35,24.95,965.0,1005.42,727.03
2018,6,1,11,0,939.0,110.0,2.4,25.4,985.0,988.23,714.85
2018,6,1,11,15,941.5,110.0,2.4,25.75,997.5,965.59,699.05
2018,6,1,11,30,944.0,110.0,2.4,26.1,1010.0,940.0,681.47
2018,6,1,11,45,945.5,109.5,2.45,26.4,1015.0,910.29,661.82
2018,6,1,12,0,947.0,109.0,2.5,26.7,1020.0,877.98,640.45
2018,6,1,12,15,946.0,109.5,2.55,26.95,1017.5,842.14,616.77
2018,6,1,12,30,945.0,110.0,2.6,27.2,1015.0,804.17,591.52
2018,6,1,12,45,942.0,110.5,2.65,27.45,1005.0,762.8,563.52
2018,6,1,13,0,939.0,111.0,2.7,27.7,995.0,719.76,532.26
2018,6,1,13,15,936.0,110.0,2.75,27.9,978.0,674.03,498.55
2018,6,1,13,30,933.0,109.0,2.8,28.1,961.0,626.99,463.07
2018,6,1,13,45,928.5,107.5,2.85,28.25,937.0,577.64,425.08
2018,6,1,14,0,924.0,106.0,2.9,28.4,913.0,527.49,385.45
2018,6,1,14,15,917.5,104.5,3.0,28.45,882.5,475.88,343.88
2018,6,1,14,30,911.0,103.0,3.1,28.5,852.0,424.06,301.0
2018,6,1,14,45,902.5,101.5,3.15,28.6,816.0,371.58,256.6
2018,6,1,15,0,894.0,100.0,3.2,28.7,780.0,319.49,212.03
2018,6,1,15,15,882.5,97.5,3.2,28.7,738.5,266.63,167.41
2018,6,1,15,30,871.0,95.0,3.2,28.7,697.0,214.87,125.47
2018,6,1,15,45,856.0,93.0,3.35,28.4,651.5,164.35,89.01
2018,6,1,16,0,841.0,91.0,3.5,28.1,606.0,106.0,54.27
2018,6,1,16,15,822.0,88.0,3.55,27.7,557.5,60.63,45.16
2018,6,1,16,30,803.0,85.0,3.6,27.3,509.0,60.13,45.01
2018,6,1,16,45,777.5,81.0,3.65,26.85,458.0,58.76,44.11
2018,6,1,17,0,752.0,77.0,3.7,26.4,407.0,57.3,43.12
2018,6,1,17,15,717.0,73.0,3.65,25.55,356.0,55.68,42.04
2018,6,1,17,30,682.0,69.0,3.6,24.7,305.0,49.26,36.79
2018,6,1,17,45,633.5,63.5,3.55,23.8,255.0,46.5,34.58
2018,6,1,18,0,585.0,58.0,3.5,22.9,205.0,43.64,32.17
2018,6,1,18,15,512.0,51.0,3.55,21.75,159.0,39.35,28.39
2018,6,1,18,30,439.0,44.0,3.6,20.6,113.0,34.97,24.3
2018,6,1,18,45,326.0,34.5,3.6,19.45,76.0,28.11,17.58
2018,6,1,19,0,213.0,25.0,3.6,18.3,39.0,21.04,3.64
2018,6,1,19,15,112.0,13.5,3.7,17.5,20.5,12.28,0.0
2018,6,1,19,30,11.0,2.0,3.8,16.7,2.0,0.0,0.0
2018,6,1,19,45,5.5,1.0,3.85,15.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,4,45,59.5,7.5,1.95,11.65,9.5,0.0,0.0
2018,6,2,5,0,119.0,15.0,2.1,12.0,19.0,77.36,0.0
2018,6,2,5,15,246.5,25.5,2.25,12.65,50.5,206.51,129.27
2018,6,2,5,30,374.0,36.0,2.4,13.3,82.0,314.91,253.29
2018,6,2,5,45,460.0,43.5,2.55,13.95,125.5,397.51,327.79
2018,6,2,6,0,546.0,51.0,2.7,14.6,169.0,486.48,403.18
2018,6,2,6,15,602.0,56.5,2.6,15.45,218.0,555.92,457.85
2018,6,2,6,30,658.0,62.0,2.5,16.3,267.0,628.14,511.71
2018,6,2,6,45,697.5,66.5,2.35,17.15,318.0,683.4,549.81
2018,6,2,7,0,737.0,71.0,2.2,18.0,369.0,744.02,589.93
2018,6,2,7,15,764.5,74.5,2.1,19.15,420.0,792.88,619.37
2018,6,2,7,30,792.0,78.0,2.0,20.3,471.0,840.82,646.96
2018,6,2,7,45,813.5,80.5,1.85,21.45,520.0,880.64,667.34
2018,6,2,8,0,835.0,83.0,1.7,22.6,569.0,909.03,679.23
2018,6,2,8,15,851.0,86.0,1.7,23.4,616.0,940.2,695.37
2018,6,2,8,30,867.0,89.0,1.7,24.2,663.0,968.93,709.63
2018,6,2,8,45,879.0,91.0,1.7,25.05,706.0,989.85,718.59
2018,6,2,9,0,891.0,93.0,1.7,25.9,749.0,1007.9,725.77
2018,6,2,9,15,897.5,96.5,1.75,26.6,786.5,1019.09,729.8
2018,6,2,9,30,904.0,100.0,1.8,27.3,824.0,1027.03,731.96
2018,6,2,9,45,907.0,105.0,1.9,28.05,856.0,1029.77,731.54
2018,6,2,10,0,910.0,110.0,2.0,28.8,888.0,1029.08,729.12
2018,6,2,10,15,916.0,111.0,2.05,29.45,915.0,1023.77,723.63
2018,6,2,10,30,922.0,112.0,2.1,30.1,942.0,1015.16,716.26
2018,6,2,10,45,927.0,112.5,2.1,30.75,962.0,1001.79,705.53
2018,6,2,11,0,932.0,113.0,2.1,31.4,982.0,985.21,692.98
2018,6,2,11,15,934.5,113.5,2.1,31.85,995.0,963.19,677.76
2018,6,2,11,30,937.0,114.0,2.1,32.3,1008.0,938.22,660.82
2018,6,2,11,45,938.5,114.0,2.05,32.7,1013.5,909.13,641.02
2018,6,2,12,0,940.0,114.0,2.0,33.1,1019.0,877.45,619.67
2018,6,2,12,15,941.5,113.0,1.95,33.4,1017.5,842.48,596.52
2018,6,2,12,30,943.0,112.0,1.9,33.7,1016.0,805.27,571.92
2018,6,2,12,45,943.5,110.5,1.85,33.95,1007.0,764.82,545.08
2018,6,2,13,0,944.0,109.0,1.8,34.2,998.0,722.48,515.08
2018,6,2,13,15,941.5,108.0,1.85,34.35,981.5,676.92,483.18
2018,6,2,13,30,939.0,107.0,1.9,34.5,965.0,630.0,449.48
2018,6,2,13,45,923.5,112.0,1.9,34.6,937.5,579.66,412.25
2018,6,2,14,0,908.0,117.0,1.9,34.7,910.0,529.41,374.13
2018,6,2,14,15,908.0,111.5,2.0,34.7,881.5,478.34,334.84
2018,6,2,14,30,908.0,106.0,2.1,34.7,853.0,426.48,293.66
2018,6,2,14,45,883.0,110.5,2.15,34.7,811.0,373.14,250.71
2018,6,2,15,0,858.0,115.0,2.2,34.7,769.0,321.73,208.82
2018,6,2,15,15,855.5,108.5,2.2,34.7,730.5,269.84,166.19
2018,6,2,15,30,853.0,102.0,2.2,34.7,692.0,218.17,125.25
2018,6,2,15,45,849.0,95.5,2.4,34.3,650.0,166.75,88.59
2018,6,2,16,0,845.0,89.0,2.6,33.9,608.0,116.07,59.99
2018,6,2,16,15,813.0,89.0,2.6,33.45,555.5,61.16,44.43
2018,6,2,16,30,781.0,89.0,2.6,33.0,503.0,62.72,45.99
2018,6,2,16,45,770.0,82.5,2.65,32.55,456.5,59.75,43.81
2018,6,2,17,0,759.0,76.0,2.7,32.1,410.0,56.53,41.4
2018,6,2,17,15,724.5,72.0,2.55,30.95,359.0,54.87,40.37
2018,6,2,17,30,690.0,68.0,2.4,29.8,308.0,53.16,39.24
2018,6,2,17,45,640.5,63.0,2.2,28.6,257.5,46.09,33.5
2018,6,2,18,0,591.0,58.0,2.0,27.4,207.0,43.6,31.51
2018,6,2,18,15,518.0,51.0,2.05,26.15,160.5,39.31,27.81
2018,6,2,18,30,445.0,44.0,2.1,24.9,114.0,34.91,23.81
2018,6,2,18,45,332.5,34.5,2.15,23.65,77.0,28.04,17.25
2018,6,2,19,0,220.0,25.0,2.2,22.4,40.0,20.96,4.47
2018,6,2,19,15,116.0,13.5,2.45,21.7,21.0,12.28,0.0
2018,6,2,19,30,12.0,2.0,2.7,21.0,2.0,0.0,0.0
2018,6,2,19,45,6.0,1.0,2.9,20.3,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
