Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,17,45,691.5,59.0,4.3,25.0,278.5,46.83,34.68
2018,6,12,18,0,649.0,54.0,4.2,24.0,228.0,43.89,32.27
2018,6,12,18,15,584.5,49.0,4.15,22.85,181.0,37.36,26.63
2018,6,12,18,30,520.0,44.0,4.1,21.7,134.0,34.52,23.99
2018,6,12,18,45,416.5,36.5,4.05,20.55,94.0,29.39,19.09
2018,6,12,19,0,313.0,29.0,4.0,19.4,54.0,24.21,11.76
2018,6,12,19,15,177.5,17.0,4.05,18.65,29.5,15.46,0.0
2018,6,12,19,30,42.0,5.0,4.1,17.9,5.0,4.55,0.0
2018,6,12,19,45,21.0,2.5,4.15,17.15,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,4,45,76.0,8.0,3.2,11.6,11.0,7.28,0.0
2018,6,13,5,0,152.0,16.0,3.3,11.8,22.0,95.76,0.0
2018,6,13,5,15,288.5,26.5,3.25,12.45,56.0,233.67,158.03
2018,6,13,5,30,425.0,37.0,3.2,13.1,90.0,347.13,281.06
2018,6,13,5,45,510.0,43.0,3.2,13.7,135.0,429.31,355.15
2018,6,13,6,0,595.0,49.0,3.2,14.3,180.0,517.45,429.41
2018,6,13,6,15,648.0,54.0,3.1,15.2,229.5,580.91,479.24
2018,6,13,6,30,701.0,59.0,3.0,16.1,279.0,652.41,532.49
2018,6,13,6,45,737.5,62.5,2.9,17.0,330.0,710.21,572.73
2018,6,13,7,0,774.0,66.0,2.8,17.9,381.0,768.28,611.3
2018,6,13,7,15,800.5,69.5,2.7,18.7,432.5,817.45,642.06
2018,6,13,7,30,827.0,73.0,2.6,19.5,484.0,865.63,671.0
2018,6,13,7,45,847.0,75.5,2.5,20.25,534.0,895.81,686.66
2018,6,13,8,0,867.0,78.0,2.4,21.0,584.0,933.29,706.97
2018,6,13,8,15,881.5,80.5,2.35,21.9,631.0,963.35,721.78
2018,6,13,8,30,896.0,83.0,2.3,22.8,678.0,990.9,734.7
2018,6,13,8,45,907.5,84.5,2.3,23.7,721.0,1011.54,743.48
2018,6,13,9,0,919.0,86.0,2.3,24.6,764.0,1029.26,750.39
2018,6,13,9,15,924.0,90.0,2.3,25.4,801.5,1040.24,753.33
2018,6,13,9,30,929.0,94.0,2.3,26.2,839.0,1047.87,754.29
2018,6,13,9,45,931.5,98.0,2.3,27.0,871.0,1049.58,751.67
2018,6,13,10,0,934.0,102.0,2.3,27.8,903.0,1047.87,747.11
2018,6,13,10,15,939.0,102.5,2.3,28.45,929.0,1041.52,740.28
2018,6,13,10,30,944.0,103.0,2.3,29.1,955.0,1031.87,731.59
2018,6,13,10,45,948.0,104.0,2.35,29.75,975.5,1018.45,721.28
2018,6,13,11,0,952.0,105.0,2.4,30.4,996.0,1001.78,709.06
2018,6,13,11,15,954.5,105.5,2.5,30.95,1009.0,980.06,694.55
2018,6,13,11,30,957.0,106.0,2.6,31.5,1022.0,955.32,678.16
2018,6,13,11,45,958.0,106.0,2.7,32.0,1027.5,925.96,658.94
2018,6,13,12,0,959.0,106.0,2.8,32.5,1033.0,893.98,637.98
2018,6,13,12,15,955.5,108.5,2.95,32.75,1030.5,858.15,615.36
2018,6,13,12,30,952.0,111.0,3.1,33.0,1028.0,820.26,591.14
2018,6,13,12,45,946.5,112.5,3.3,33.25,1017.0,778.23,564.1
2018,6,13,13,0,941.0,114.0,3.5,33.5,1006.0,734.7,533.81
2018,6,13,13,15,937.5,113.0,3.7,33.4,989.0,689.11,501.86
2018,6,13,13,30,934.0,112.0,3.9,33.3,972.0,642.25,468.02
2018,6,13,13,45,929.0,111.0,4.15,33.2,948.5,593.47,431.83
2018,6,13,14,0,924.0,110.0,4.4,33.1,925.0,543.91,393.88
2018,6,13,14,15,908.5,113.5,4.6,32.7,892.5,492.48,353.77
2018,6,13,14,30,893.0,117.0,4.8,32.3,860.0,441.58,313.0
2018,6,13,14,45,885.0,114.0,5.0,31.85,824.0,389.34,270.12
2018,6,13,15,0,877.0,111.0,5.2,31.4,788.0,337.44,226.66
2018,6,13,15,15,861.0,110.0,5.2,31.4,745.5,285.59,182.92
2018,6,13,15,30,845.0,109.0,5.2,31.4,703.0,226.73,135.24
2018,6,13,15,45,838.5,103.0,5.45,30.05,660.5,175.43,96.66
2018,6,13,16,0,832.0,97.0,5.7,28.7,618.0,125.21,64.85
2018,6,13,16,15,819.0,92.5,5.75,27.8,572.0,77.09,45.93
2018,6,13,16,30,806.0,88.0,5.8,26.9,526.0,61.66,46.31
2018,6,13,16,45,782.5,84.5,5.8,26.0,476.0,60.76,45.91
2018,6,13,17,0,759.0,81.0,5.8,25.1,426.0,59.79,45.42
2018,6,13,17,15,728.0,76.5,5.75,24.15,375.5,57.9,44.14
2018,6,13,17,30,697.0,72.0,5.7,23.2,325.0,50.97,38.47
2018,6,13,17,45,653.5,66.5,5.6,22.2,275.0,48.29,36.37
2018,6,13,18,0,610.0,61.0,5.5,21.2,225.0,45.51,34.07
2018,6,13,18,15,545.0,54.0,5.4,20.3,178.0,41.3,30.36
2018,6,13,18,30,480.0,47.0,5.3,19.4,131.0,36.97,26.35
2018,6,13,18,45,379.5,38.5,5.2,18.45,92.0,31.08,20.73
2018,6,13,19,0,279.0,30.0,5.1,17.5,53.0,25.07,12.74
2018,6,13,19,15,157.5,17.5,5.05,16.9,29.0,15.92,0.0
2018,6,13,19,30,36.0,5.0,5.0,16.3,5.0,4.55,0.0
2018,6,13,19,45,18.0,2.5,5.0,15.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,14.1,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,14,4,45,59.0,8.5,4.15,11.45,10.5,7.73,0.0
2018,6,14,5,0,118.0,17.0,4.2,11.6,21.0,78.46,0.0
2018,6,14,5,15,243.5,28.5,4.2,12.1,53.5,208.9,141.11
2018,6,14,5,30,369.0,40.0,4.2,12.6,86.0,314.95,256.25
2018,6,14,5,45,454.0,47.5,4.25,13.05,129.5,397.29,331.13
2018,6,14,6,0,539.0,55.0,4.3,13.5,173.0,485.49,407.39
2018,6,14,6,15,595.5,61.0,4.25,14.0,222.0,555.9,464.72
2018,6,14,6,30,652.0,67.0,4.2,14.5,271.0,629.06,521.58
2018,6,14,6,45,691.5,71.5,4.15,15.0,322.0,688.52,565.49
2018,6,14,7,0,731.0,76.0,4.1,15.5,373.0,744.19,604.96
2018,6,14,7,15,760.5,79.0,4.0,16.0,424.0,794.25,638.73
2018,6,14,7,30,790.0,82.0,3.9,16.5,475.0,843.5,670.89
2018,6,14,7,45,813.0,85.0,3.85,16.95,525.5,885.58,697.4
2018,6,14,8,0,836.0,88.0,3.8,17.4,576.0,925.95,722.19
2018,6,14,8,15,853.0,90.0,3.75,17.95,623.0,947.32,732.97
2018,6,14,8,30,870.0,92.0,3.7,18.5,670.0,976.16,748.98
2018,6,14,8,45,883.5,94.5,3.65,19.05,714.0,999.56,761.01
2018,6,14,9,0,897.0,97.0,3.6,19.6,758.0,1020.1,771.06
2018,6,14,9,15,908.5,97.5,3.6,20.15,797.0,1033.32,776.58
2018,6,14,9,30,920.0,98.0,3.6,20.7,836.0,1043.44,780.15
2018,6,14,9,45,929.5,98.0,3.65,21.25,869.5,1047.76,780.38
2018,6,14,10,0,939.0,98.0,3.7,21.8,903.0,1048.79,778.61
2018,6,14,10,15,944.5,99.0,3.8,22.25,930.0,1043.56,773.53
2018,6,14,10,30,950.0,100.0,3.9,22.7,957.0,1034.96,766.39
2018,6,14,10,45,954.0,101.0,4.0,23.15,977.5,1021.57,756.2
2018,6,14,11,0,958.0,102.0,4.1,23.6,998.0,1004.9,743.96
2018,6,14,11,15,960.5,102.0,4.25,23.85,1011.0,982.68,728.95
2018,6,14,11,30,963.0,102.0,4.4,24.1,1024.0,957.46,711.93
2018,6,14,11,45,964.0,102.5,4.55,24.35,1030.0,928.52,692.49
2018,6,14,12,0,965.0,103.0,4.7,24.6,1036.0,896.92,671.42
2018,6,14,12,15,963.0,104.5,4.85,24.65,1034.0,861.31,647.92
2018,6,14,12,30,961.0,106.0,5.0,24.7,1032.0,823.56,622.65
2018,6,14,12,45,957.0,107.0,5.1,24.7,1022.0,781.97,594.26
2018,6,14,13,0,953.0,108.0,5.2,24.7,1012.0,738.74,562.69
2018,6,14,13,15,950.0,106.5,5.3,24.5,995.0,692.66,528.35
2018,6,14,13,30,947.0,105.0,5.4,24.3,978.0,645.24,492.08
2018,6,14,13,45,942.0,104.0,5.5,24.15,954.0,595.97,453.28
2018,6,14,14,0,937.0,103.0,5.6,24.0,930.0,545.89,412.76
2018,6,14,14,15,930.5,101.5,5.6,23.7,900.0,494.16,369.9
2018,6,14,14,30,924.0,100.0,5.6,23.4,870.0,442.17,325.7
2018,6,14,14,45,916.5,98.0,5.65,23.1,834.5,389.42,279.99
2018,6,14,15,0,909.0,96.0,5.7,22.8,799.0,336.93,233.79
2018,6,14,15,15,898.0,94.5,5.7,22.8,758.5,284.42,187.46
2018,6,14,15,30,887.0,93.0,5.7,22.8,718.0,232.91,143.34
2018,6,14,15,45,874.5,90.5,5.55,22.0,673.5,181.69,103.3
2018,6,14,16,0,862.0,88.0,5.4,21.2,629.0,132.0,71.04
2018,6,14,16,15,846.0,84.5,5.3,20.8,581.0,83.24,51.29
2018,6,14,16,30,830.0,81.0,5.2,20.4,533.0,56.97,43.56
2018,6,14,16,45,807.0,78.0,5.1,19.95,482.5,56.22,43.17
2018,6,14,17,0,784.0,75.0,5.0,19.5,432.0,55.41,42.7
2018,6,14,17,15,752.5,71.0,4.95,18.95,380.5,53.71,41.46
2018,6,14,17,30,721.0,67.0,4.9,18.4,329.0,51.93,40.11
2018,6,14,17,45,676.5,62.0,4.8,17.85,278.5,49.18,37.84
2018,6,14,18,0,632.0,57.0,4.7,17.3,228.0,42.39,31.9
2018,6,14,18,15,565.5,51.5,4.55,16.7,181.0,39.26,29.06
2018,6,14,18,30,499.0,46.0,4.4,16.1,134.0,36.1,26.01
2018,6,14,18,45,395.5,38.0,4.25,15.45,94.0,30.61,20.65
2018,6,14,19,0,292.0,30.0,4.1,14.8,54.0,25.03,13.11
2018,6,14,19,15,165.0,17.5,4.05,14.45,29.5,15.92,0.0
2018,6,14,19,30,38.0,5.0,4.0,14.1,5.0,4.55,0.0
2018,6,14,19,45,19.0,2.5,4.0,13.7,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,15,4,45,55.5,8.5,3.9,11.4,10.5,7.73,0.0
2018,6,15,5,0,111.0,17.0,4.0,11.6,21.0,74.68,0.0
2018,6,15,5,15,233.0,28.5,4.15,12.1,53.0,202.59,136.4
2018,6,15,5,30,355.0,40.0,4.3,12.6,85.0,306.02,249.01
2018,6,15,5,45,441.5,47.5,4.45,13.1,128.0,388.74,324.3
2018,6,15,6,0,528.0,55.0,4.6,13.6,171.0,477.46,401.32
2018,6,15,6,15,584.5,60.5,4.65,14.15,219.0,546.76,458.35
2018,6,15,6,30,641.0,66.0,4.7,14.7,267.0,618.82,515.05
2018,6,15,6,45,680.0,70.5,4.7,15.25,317.0,677.47,558.89
2018,6,15,7,0,719.0,75.0,4.7,15.8,367.0,732.49,598.38
2018,6,15,7,15,747.5,78.5,4.75,16.3,417.5,781.95,632.82
2018,6,15,7,30,776.0,82.0,4.8,16.8,468.0,830.6,665.83
2018,6,15,7,45,796.5,85.5,4.85,17.25,516.5,870.67,692.0
2018,6,15,8,0,817.0,89.0,4.9,17.7,565.0,908.98,716.53
2018,6,15,8,15,832.5,91.5,4.9,18.15,611.0,939.16,734.58
2018,6,15,8,30,848.0,94.0,4.9,18.6,657.0,956.85,743.65
2018,6,15,8,45,860.5,97.0,4.95,19.05,700.0,979.6,756.76
2018,6,15,9,0,873.0,100.0,5.0,19.5,743.0,999.54,767.87
2018,6,15,9,15,867.5,109.0,5.05,19.8,776.0,1005.13,769.53
2018,6,15,9,30,862.0,118.0,5.1,20.1,809.0,1007.23,769.01
2018,6,15,9,45,879.5,114.5,5.1,20.45,844.5,1015.68,772.5
2018,6,15,10,0,897.0,111.0,5.1,20.8,880.0,1021.03,773.92
2018,6,15,10,15,903.5,112.0,5.2,21.0,907.0,1016.95,770.29
2018,6,15,10,30,910.0,113.0,5.3,21.2,934.0,1009.62,764.59
2018,6,15,10,45,915.0,113.5,5.35,21.45,954.5,997.1,754.92
2018,6,15,11,0,920.0,114.0,5.4,21.7,975.0,981.4,743.2
2018,6,15,11,15,923.5,114.5,5.5,21.7,988.5,961.22,729.53
2018,6,15,11,30,927.0,115.0,5.6,21.7,1002.0,938.06,713.81
2018,6,15,11,45,929.0,114.5,5.65,21.7,1008.0,909.87,694.24
2018,6,15,12,0,931.0,114.0,5.7,21.7,1014.0,879.11,672.84
2018,6,15,12,15,929.5,114.5,5.85,21.6,1012.0,844.01,649.01
2018,6,15,12,30,928.0,115.0,6.0,21.5,1010.0,806.87,623.47
2018,6,15,12,45,924.5,116.0,6.1,21.35,1000.5,766.82,595.47
2018,6,15,13,0,921.0,117.0,6.2,21.2,991.0,725.16,564.03
2018,6,15,13,15,919.0,116.0,6.25,20.95,975.5,681.42,530.32
2018,6,15,13,30,917.0,115.0,6.3,20.7,960.0,636.31,494.74
2018,6,15,13,45,913.5,113.0,6.35,20.45,937.5,588.4,456.13
2018,6,15,14,0,910.0,111.0,6.4,20.2,915.0,539.61,415.78
2018,6,15,14,15,905.0,109.0,6.4,19.85,886.0,489.44,373.35
2018,6,15,14,30,900.0,107.0,6.4,19.5,857.0,438.91,329.52
2018,6,15,14,45,892.5,104.5,6.4,19.1,822.0,386.97,283.73
2018,6,15,15,0,885.0,102.0,6.4,18.7,787.0,335.31,237.49
2018,6,15,15,15,874.0,100.5,6.4,18.7,747.0,283.99,191.39
2018,6,15,15,30,863.0,99.0,6.4,18.7,707.0,233.66,147.49
2018,6,15,15,45,851.0,95.5,6.25,17.95,663.0,183.01,107.09
2018,6,15,16,0,839.0,92.0,6.1,17.2,619.0,133.85,74.32
2018,6,15,16,15,824.5,87.5,6.0,16.85,572.0,75.81,45.58
2018,6,15,16,30,810.0,83.0,5.9,16.5,525.0,58.12,45.28
2018,6,15,16,45,789.5,79.5,5.75,16.2,476.0,57.1,44.61
2018,6,15,17,0,769.0,76.0,5.6,15.9,427.0,56.0,43.86
2018,6,15,17,15,737.5,71.5,5.45,15.5,376.0,53.95,42.27
2018,6,15,17,30,706.0,67.0,5.3,15.1,325.0,51.8,40.54
2018,6,15,17,45,662.5,62.5,5.15,14.7,275.5,49.49,38.61
2018,6,15,18,0,619.0,58.0,5.0,14.3,226.0,43.08,32.93
2018,6,15,18,15,550.0,52.5,4.8,13.85,179.0,39.98,30.07
2018,6,15,18,30,481.0,47.0,4.6,13.4,132.0,36.87,27.01
2018,6,15,18,45,373.5,39.0,4.4,13.0,93.0,31.42,21.61
2018,6,15,19,0,266.0,31.0,4.2,12.6,54.0,25.9,14.12
2018,6,15,19,15,149.0,18.5,4.1,12.3,30.0,16.83,0.0
2018,6,15,19,30,32.0,6.0,4.0,12.0,6.0,5.46,0.0
2018,6,15,19,45,16.0,3.0,3.9,11.75,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,16,4,45,47.0,8.5,1.9,11.6,10.0,7.73,0.0
2018,6,16,5,0,94.0,17.0,2.1,11.9,20.0,65.56,0.0
2018,6,16,5,15,212.0,30.0,2.2,12.3,52.0,193.53,129.12
2018,6,16,5,30,330.0,43.0,2.3,12.7,84.0,292.65,236.53
2018,6,16,5,45,420.5,50.5,2.4,13.1,127.0,377.85,312.7
2018,6,16,6,0,511.0,58.0,2.5,13.5,170.0,468.88,390.27
2018,6,16,6,15,569.5,64.0,2.5,14.0,218.0,539.88,447.6
2018,6,16,6,30,628.0,70.0,2.5,14.5,266.0,613.74,504.2
2018,6,16,6,45,670.5,74.5,2.5,15.0,317.0,674.9,548.73
2018,6,16,7,0,713.0,79.0,2.5,15.5,368.0,736.97,592.25
2018,6,16,7,15,742.0,82.5,2.45,16.1,418.5,781.88,621.2
2018,6,16,7,30,771.0,86.0,2.4,16.7,469.0,830.9,652.26
2018,6,16,7,45,793.5,89.0,2.4,17.3,518.0,872.13,677.34
2018,6,16,8,0,816.0,92.0,2.4,17.9,567.0,911.67,700.76
2018,6,16,8,15,833.0,94.0,2.45,18.55,613.5,942.68,718.29
2018,6,16,8,30,850.0,96.0,2.5,19.2,660.0,961.15,727.24
2018,6,16,8,45,863.0,98.5,2.5,19.85,703.0,983.83,738.65
2018,6,16,9,0,876.0,101.0,2.5,20.5,746.0,1003.72,748.1
2018,6,16,9,15,884.0,104.0,2.6,21.1,784.0,1016.18,753.85
2018,6,16,9,30,892.0,107.0,2.7,21.7,822.0,1025.49,757.69
2018,6,16,9,45,897.0,110.5,2.8,22.3,854.5,1029.09,757.91
2018,6,16,10,0,902.0,114.0,2.9,22.9,887.0,1029.39,756.14
2018,6,16,10,15,909.0,114.5,3.05,23.35,914.0,1025.23,752.48
2018,6,16,10,30,916.0,115.0,3.2,23.8,941.0,1017.8,746.78
2018,6,16,10,45,921.0,115.5,3.35,24.25,961.5,1005.18,737.75
2018,6,16,11,0,926.0,116.0,3.5,24.7,982.0,989.37,726.7
2018,6,16,11,15,929.0,116.5,3.7,25.0,995.5,968.59,713.12
2018,6,16,11,30,932.0,117.0,3.9,25.3,1009.0,944.85,697.52
2018,6,16,11,45,934.0,116.5,4.1,25.6,1015.0,916.51,678.73
2018,6,16,12,0,936.0,116.0,4.3,25.9,1021.0,885.59,658.07
2018,6,16,12,15,934.5,116.0,4.55,25.9,1018.5,849.9,635.0
2018,6,16,12,30,933.0,116.0,4.8,25.9,1016.0,812.17,610.7
2018,6,16,12,45,929.5,117.0,5.05,25.95,1006.5,771.93,584.03
2018,6,16,13,0,926.0,118.0,5.3,26.0,997.0,730.09,553.83
2018,6,16,13,15,923.0,117.0,5.5,25.75,981.0,685.52,521.13
2018,6,16,13,30,920.0,116.0,5.7,25.5,965.0,639.66,486.47
2018,6,16,13,45,916.0,115.0,5.95,25.25,942.5,592.12,449.57
2018,6,16,14,0,912.0,114.0,6.2,25.0,920.0,543.72,410.81
2018,6,16,14,15,905.5,113.0,6.35,24.55,891.0,493.53,369.62
2018,6,16,14,30,899.0,112.0,6.5,24.1,862.0,443.09,327.03
2018,6,16,14,45,890.5,110.0,6.65,23.6,826.5,391.18,282.36
2018,6,16,15,0,882.0,108.0,6.8,23.1,791.0,339.64,237.23
2018,6,16,15,15,870.5,106.0,6.8,23.1,750.5,287.95,191.59
2018,6,16,15,30,859.0,104.0,6.8,23.1,710.0,237.3,148.14
2018,6,16,15,45,846.5,101.5,6.95,21.8,667.0,178.36,101.96
2018,6,16,16,0,834.0,99.0,7.1,20.5,624.0,129.69,69.95
2018,6,16,16,15,818.5,95.5,7.1,19.85,577.5,82.05,49.69
2018,6,16,16,30,803.0,92.0,7.1,19.2,531.0,64.34,50.14
2018,6,16,16,45,780.0,89.0,7.1,18.5,481.5,63.94,50.12
2018,6,16,17,0,757.0,86.0,7.1,17.8,432.0,63.49,50.06
2018,6,16,17,15,724.0,81.5,7.0,17.15,381.0,56.12,43.88
2018,6,16,17,30,691.0,77.0,6.9,16.5,330.0,54.52,42.71
2018,6,16,17,45,643.5,72.0,6.8,15.85,279.5,52.38,40.98
2018,6,16,18,0,596.0,67.0,6.7,15.2,229.0,50.18,39.11
2018,6,16,18,15,524.0,60.0,6.45,14.65,181.5,46.16,35.44
2018,6,16,18,30,452.0,53.0,6.2,14.1,134.0,42.07,31.5
2018,6,16,18,45,342.5,43.5,5.95,13.6,94.0,35.49,25.07
2018,6,16,19,0,233.0,34.0,5.7,13.1,54.0,26.75,14.88
2018,6,16,19,15,128.5,20.0,5.6,12.75,30.0,18.19,0.0
2018,6,16,19,30,24.0,6.0,5.5,12.4,6.0,5.46,0.0
2018,6,16,19,45,12.0,3.0,5.35,12.1,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,17,4,45,27.5,8.0,2.15,12.55,9.0,7.28,0.0
2018,6,17,5,0,55.0,16.0,2.2,12.7,18.0,43.84,0.0
2018,6,17,5,15,152.0,31.5,2.25,12.95,48.0,161.15,105.94
2018,6,17,5,30,249.0,47.0,2.3,13.2,78.0,249.17,200.59
2018,6,17,5,45,338.5,58.0,2.35,13.45,120.0,330.45,273.29
2018,6,17,6,0,428.0,69.0,2.4,13.7,162.0,419.49,349.52
2018,6,17,6,15,484.5,77.5,2.45,13.95,208.5,491.97,409.57
2018,6,17,6,30,541.0,86.0,2.5,14.2,255.0,564.83,467.17
2018,6,17,6,45,561.5,96.5,2.5,14.45,299.0,612.77,502.83
2018,6,17,7,0,582.0,107.0,2.5,14.7,343.0,660.31,537.07
2018,6,17,7,15,633.5,109.5,2.45,15.0,397.5,725.03,582.63
2018,6,17,7,30,685.0,112.0,2.4,15.3,452.0,790.27,626.96
2018,6,17,7,45,661.0,129.5,2.35,15.55,485.0,803.54,632.97
2018,6,17,8,0,637.0,147.0,2.3,15.8,518.0,812.92,636.62
2018,6,17,8,15,610.5,169.0,2.25,16.45,548.0,821.18,638.57
2018,6,17,8,30,584.0,191.0,2.2,17.1,578.0,825.55,637.86
2018,6,17,8,45,591.5,201.5,2.15,17.7,615.5,848.08,650.02
2018,6,17,9,0,599.0,212.0,2.1,18.3,653.0,868.17,660.06
2018,6,17,9,15,587.5,229.0,2.0,18.85,680.5,873.32,659.04
2018,6,17,9,30,576.0,246.0,1.9,19.4,708.0,875.54,656.25
2018,6,17,9,45,692.0,201.5,1.85,19.95,778.5,939.78,697.39
2018,6,17,10,0,808.0,157.0,1.8,20.5,849.0,992.41,727.87
2018,6,17,10,15,846.5,142.5,1.8,20.95,887.5,992.13,724.88
2018,6,17,10,30,885.0,128.0,1.8,21.4,926.0,1000.92,728.48
2018,6,17,10,45,891.5,127.5,1.8,21.8,946.5,989.03,718.97
2018,6,17,11,0,898.0,127.0,1.8,22.2,967.0,974.03,707.83
2018,6,17,11,15,901.5,127.0,1.85,22.6,980.0,953.67,693.99
2018,6,17,11,30,905.0,127.0,1.9,23.0,993.0,930.43,678.37
2018,6,17,11,45,907.5,126.5,1.95,23.4,999.5,903.13,660.12
2018,6,17,12,0,910.0,126.0,2.0,23.8,1006.0,873.3,640.19
2018,6,17,12,15,910.0,125.5,2.05,24.1,1004.5,839.11,617.55
2018,6,17,12,30,910.0,125.0,2.1,24.4,1003.0,802.86,593.42
2018,6,17,12,45,909.0,124.0,2.15,24.7,994.0,763.58,566.96
2018,6,17,13,0,908.0,123.0,2.2,25.0,985.0,722.6,537.31
2018,6,17,13,15,905.5,122.0,2.25,25.15,969.5,679.09,505.53
2018,6,17,13,30,903.0,121.0,2.3,25.3,954.0,634.29,472.02
2018,6,17,13,45,899.5,119.0,2.35,25.5,931.5,587.02,435.77
2018,6,17,14,0,896.0,117.0,2.4,25.7,909.0,538.89,397.88
2018,6,17,14,15,890.5,115.0,2.45,25.75,880.5,489.18,357.98
2018,6,17,14,30,885.0,113.0,2.5,25.8,852.0,439.15,316.73
2018,6,17,14,45,877.5,110.5,2.55,25.85,817.0,387.95,273.63
2018,6,17,15,0,870.0,108.0,2.6,25.9,782.0,337.02,230.05
2018,6,17,15,15,859.0,105.5,2.6,25.9,742.0,285.72,186.23
2018,6,17,15,30,848.0,103.0,2.6,25.9,702.0,235.44,144.29
2018,6,17,15,45,833.0,100.5,2.75,25.75,657.5,176.72,99.0
2018,6,17,16,0,818.0,98.0,2.9,25.6,613.0,128.55,67.71
2018,6,17,16,15,799.0,94.5,3.05,25.3,565.5,81.61,47.94
2018,6,17,16,30,780.0,91.0,3.2,25.0,518.0,63.36,48.1
2018,6,17,16,45,755.0,87.5,3.3,24.7,468.5,62.56,47.66
2018,6,17,17,0,730.0,84.0,3.4,24.4,419.0,61.69,47.15
2018,6,17,17,15,695.5,80.0,3.6,23.75,368.5,54.8,41.55
2018,6,17,17,30,661.0,76.0,3.8,23.1,318.0,53.54,40.7
2018,6,17,17,45,613.0,71.0,3.95,22.4,269.0,51.38,39.02
2018,6,17,18,0,565.0,66.0,4.1,21.7,220.0,49.17,37.19
2018,6,17,18,15,497.5,58.5,4.25,20.75,174.0,44.73,33.31
2018,6,17,18,30,430.0,51.0,4.4,19.8,128.0,40.16,29.11
2018,6,17,18,45,332.5,41.5,4.5,18.85,90.0,33.54,22.87
2018,6,17,19,0,235.0,32.0,4.6,17.9,52.0,25.14,13.46
2018,6,17,19,15,131.5,18.5,4.65,17.1,28.5,16.83,0.0
2018,6,17,19,30,28.0,5.0,4.7,16.3,5.0,4.55,0.0
2018,6,17,19,45,14.0,2.5,4.75,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,18,4,45,51.0,7.5,2.55,12.25,9.5,6.82,0.0
2018,6,18,5,0,102.0,15.0,2.8,12.6,19.0,67.9,0.0
2018,6,18,5,15,213.5,28.0,2.9,13.15,50.0,190.35,125.46
2018,6,18,5,30,325.0,41.0,3.0,13.7,81.0,287.54,231.93
2018,6,18,5,45,332.5,49.5,3.1,14.25,106.5,313.46,259.55
2018,6,18,6,0,340.0,58.0,3.2,14.8,132.0,340.94,285.32
2018,6,18,6,15,190.5,83.0,3.15,15.35,126.5,257.71,215.46
2018,6,18,6,30,41.0,108.0,3.1,15.9,121.0,149.11,121.51
2018,6,18,6,45,151.5,126.5,3.05,16.4,186.0,274.48,228.06
2018,6,18,7,0,262.0,145.0,3.0,16.9,251.0,409.42,337.58
2018,6,18,7,15,445.0,131.5,2.95,17.55,340.0,577.02,469.27
2018,6,18,7,30,628.0,118.0,2.9,18.2,429.0,745.62,592.05
2018,6,18,7,45,703.0,109.0,2.85,18.8,491.0,817.33,638.91
2018,6,18,8,0,778.0,100.0,2.8,19.4,553.0,885.02,682.17
2018,6,18,8,15,796.0,103.0,2.75,20.0,599.0,917.62,700.14
2018,6,18,8,30,814.0,106.0,2.7,20.6,645.0,947.97,716.57
2018,6,18,8,45,828.5,107.5,2.7,21.2,687.0,970.56,728.03
2018,6,18,9,0,843.0,109.0,2.7,21.8,729.0,979.8,730.63
2018,6,18,9,15,850.0,113.5,2.75,22.3,766.5,992.7,736.62
2018,6,18,9,30,857.0,118.0,2.8,22.8,804.0,1002.49,740.6
2018,6,18,9,45,861.0,122.0,2.85,23.35,835.5,1005.55,740.16
2018,6,18,10,0,865.0,126.0,2.9,23.9,867.0,1005.41,737.81
2018,6,18,10,15,872.0,127.5,3.0,24.4,894.0,1002.47,734.37
2018,6,18,10,30,879.0,129.0,3.1,24.9,921.0,996.34,728.97
2018,6,18,10,45,884.5,129.0,3.15,25.4,941.0,984.1,719.31
2018,6,18,11,0,890.0,129.0,3.2,25.9,961.0,968.79,707.81
2018,6,18,11,15,893.5,129.0,3.35,26.25,974.5,948.61,694.32
2018,6,18,11,30,897.0,129.0,3.5,26.6,988.0,925.58,678.94
2018,6,18,11,45,888.0,136.5,3.6,27.0,991.0,895.63,658.48
2018,6,18,12,0,879.0,144.0,3.7,27.4,994.0,863.49,636.53
2018,6,18,12,15,881.5,141.5,3.85,27.55,993.0,830.39,614.69
2018,6,18,12,30,884.0,139.0,4.0,27.7,992.0,795.22,591.23
2018,6,18,12,45,868.0,147.5,4.15,27.85,978.5,753.49,562.2
2018,6,18,13,0,852.0,156.0,4.3,28.0,965.0,711.02,531.1
2018,6,18,13,15,826.0,170.0,4.45,27.95,943.5,667.91,499.13
2018,6,18,13,30,800.0,184.0,4.6,27.9,922.0,622.86,465.29
2018,6,18,13,45,741.0,213.0,4.7,27.85,883.5,569.91,424.79
2018,6,18,14,0,682.0,242.0,4.8,27.8,845.0,522.33,387.65
2018,6,18,14,15,783.0,176.5,4.85,27.55,847.0,484.19,356.76
2018,6,18,14,30,884.0,111.0,4.9,27.3,849.0,438.09,317.73
2018,6,18,14,45,835.5,129.0,4.95,27.1,803.0,381.37,270.95
2018,6,18,15,0,787.0,147.0,5.0,26.9,757.0,334.93,231.79
2018,6,18,15,15,813.0,126.0,5.0,26.9,727.5,282.3,185.84
2018,6,18,15,30,839.0,105.0,5.0,26.9,698.0,235.94,145.33
2018,6,18,15,45,828.5,100.5,5.05,26.15,655.0,176.93,99.54
2018,6,18,16,0,818.0,96.0,5.1,25.4,612.0,127.96,67.27
2018,6,18,16,15,801.0,92.5,5.15,24.85,565.0,81.07,47.17
2018,6,18,16,30,784.0,89.0,5.2,24.3,518.0,61.95,47.06
2018,6,18,16,45,760.5,85.0,5.2,23.75,469.0,60.74,46.31
2018,6,18,17,0,737.0,81.0,5.2,23.2,420.0,59.41,45.45
2018,6,18,17,15,705.5,76.5,5.15,22.45,370.0,57.54,44.14
2018,6,18,17,30,674.0,72.0,5.1,21.7,320.0,50.63,38.42
2018,6,18,17,45,630.0,67.0,5.0,21.0,271.5,48.36,36.62
2018,6,18,18,0,586.0,62.0,4.9,20.3,223.0,46.0,34.65
2018,6,18,18,15,522.0,55.5,4.75,19.6,177.0,42.26,31.32
2018,6,18,18,30,458.0,49.0,4.6,18.9,131.0,38.43,27.74
2018,6,18,18,45,362.0,40.0,4.4,18.15,92.5,32.18,21.81
2018,6,18,19,0,266.0,31.0,4.2,17.4,54.0,25.76,14.09
2018,6,18,19,15,150.5,18.5,4.1,16.95,30.0,14.69,0.0
2018,6,18,19,30,35.0,6.0,4.0,16.5,6.0,5.46,0.0
2018,6,18,19,45,17.5,3.0,3.85,16.05,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,4,45,61.5,8.0,2.9,12.25,10.0,0.0,0.0
2018,6,19,5,0,123.0,16.0,3.0,12.5,20.0,79.91,0.0
2018,6,19,5,15,244.5,27.0,3.0,12.9,51.5,206.76,135.84
2018,6,19,5,30,366.0,38.0,3.0,13.3,83.0,310.1,250.43
2018,6,19,5,45,448.0,45.0,3.0,13.7,125.0,389.14,322.05
2018,6,19,6,0,530.0,52.0,3.0,14.1,167.0,473.98,394.78
2018,6,19,6,15,577.5,58.5,3.0,14.45,213.5,537.79,446.62
2018,6,19,6,30,625.0,65.0,3.0,14.8,260.0,603.84,497.9
2018,6,19,6,45,658.5,71.0,3.0,15.15,308.5,659.52,539.11
2018,6,19,7,0,692.0,77.0,3.0,15.5,357.0,715.6,579.16
2018,6,19,7,15,732.5,78.5,3.0,15.85,410.0,767.79,615.03
2018,6,19,7,30,773.0,80.0,3.0,16.2,463.0,824.47,653.2
2018,6,19,7,45,794.5,83.5,3.0,16.5,512.0,865.53,679.36
2018,6,19,8,0,816.0,87.0,3.0,16.8,561.0,904.89,703.97
2018,6,19,8,15,834.0,89.0,3.0,17.45,608.0,927.11,715.34
2018,6,19,8,30,852.0,91.0,3.0,18.1,655.0,956.88,731.97
2018,6,19,8,45,866.5,92.5,3.0,18.75,698.5,980.11,743.89
2018,6,19,9,0,881.0,94.0,3.0,19.4,742.0,1000.62,753.97
2018,6,19,9,15,893.0,94.5,3.0,20.2,780.5,1014.57,759.24
2018,6,19,9,30,905.0,95.0,3.0,21.0,819.0,1025.47,762.59
2018,6,19,9,45,915.5,94.5,3.05,21.75,853.0,1030.59,762.84
2018,6,19,10,0,926.0,94.0,3.1,22.5,887.0,1032.48,761.15
2018,6,19,10,15,932.0,95.0,3.15,23.15,914.0,1028.21,755.87
2018,6,19,10,30,938.0,96.0,3.2,23.8,941.0,1020.61,748.62
2018,6,19,10,45,942.0,96.5,3.25,24.45,961.5,1007.26,737.76
2018,6,19,11,0,946.0,97.0,3.3,25.1,982.0,990.69,724.97
2018,6,19,11,15,948.5,97.5,3.35,25.55,995.0,969.58,709.9
2018,6,19,11,30,951.0,98.0,3.4,26.0,1008.0,945.48,692.94
2018,6,19,11,45,952.5,98.0,3.45,26.4,1014.5,917.17,673.39
2018,6,19,12,0,954.0,98.0,3.5,26.8,1021.0,886.21,652.09
2018,6,19,12,15,950.5,101.0,3.6,27.1,1019.5,851.41,628.68
2018,6,19,12,30,947.0,104.0,3.7,27.4,1018.0,814.52,603.72
2018,6,19,12,45,940.0,108.0,3.8,27.65,1008.0,774.02,576.23
2018,6,19,13,0,933.0,112.0,3.9,27.9,998.0,732.05,545.87
2018,6,19,13,15,931.0,110.5,4.0,27.95,982.5,687.58,513.16
2018,6,19,13,30,929.0,109.0,4.1,28.0,967.0,641.71,478.61
2018,6,19,13,45,926.0,107.5,4.2,28.05,945.0,594.06,441.85
2018,6,19,14,0,923.0,106.0,4.3,28.1,923.0,545.44,403.33
2018,6,19,14,15,917.0,104.5,4.45,27.9,893.5,494.69,362.61
2018,6,19,14,30,911.0,103.0,4.6,27.7,864.0,443.63,320.57
2018,6,19,14,45,902.5,101.5,4.7,27.5,829.0,391.6,276.66
2018,6,19,15,0,894.0,100.0,4.8,27.3,794.0,339.91,232.25
2018,6,19,15,15,883.5,97.5,4.8,27.3,753.5,287.56,187.12
2018,6,19,15,30,873.0,95.0,4.8,27.3,713.0,236.17,143.88
2018,6,19,15,45,859.0,93.0,4.9,26.45,668.5,185.79,105.02
2018,6,19,16,0,845.0,91.0,5.0,25.6,624.0,137.05,73.28
2018,6,19,16,15,827.5,88.0,5.05,24.85,576.5,79.57,45.11
2018,6,19,16,30,810.0,85.0,5.1,24.1,529.0,59.38,44.92
2018,6,19,16,45,787.5,82.0,5.15,23.35,480.0,58.77,44.71
2018,6,19,17,0,765.0,79.0,5.2,22.6,431.0,58.1,44.44
2018,6,19,17,15,734.5,75.0,5.15,21.65,380.5,56.54,43.42
2018,6,19,17,30,704.0,71.0,5.1,20.7,330.0,54.92,42.31
2018,6,19,17,45,661.0,65.5,5.1,19.7,280.0,47.36,35.95
2018,6,19,18,0,618.0,60.0,5.1,18.7,230.0,44.53,33.6
2018,6,19,18,15,554.0,53.5,4.95,17.9,183.0,40.69,30.18
2018,6,19,18,30,490.0,47.0,4.8,17.1,136.0,36.75,26.5
2018,6,19,18,45,392.5,39.0,4.7,16.25,96.5,31.31,21.26
2018,6,19,19,0,295.0,31.0,4.6,15.4,57.0,25.76,14.35
2018,6,19,19,15,168.0,18.5,4.55,15.0,31.5,15.53,0.0
2018,6,19,19,30,41.0,6.0,4.5,14.6,6.0,5.46,0.0
2018,6,19,19,45,20.5,3.0,4.4,14.2,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,20,4,45,74.0,8.0,3.55,11.2,10.5,0.0,0.0
2018,6,20,5,0,148.0,16.0,3.7,11.4,21.0,93.11,0.0
2018,6,20,5,15,278.5,26.0,3.8,11.9,53.5,225.09,147.74
2018,6,20,5,30,409.0,36.0,3.9,12.4,86.0,334.5,271.47
2018,6,20,5,45,491.5,43.0,3.95,12.9,130.0,415.29,345.43
2018,6,20,6,0,574.0,50.0,4.0,13.4,174.0,502.12,420.04
2018,6,20,6,15,628.0,55.0,4.05,14.0,223.0,570.35,475.5
2018,6,20,6,30,682.0,60.0,4.1,14.6,272.0,636.77,527.01
2018,6,20,6,45,719.5,64.0,4.15,15.2,323.0,695.5,570.44
2018,6,20,7,0,757.0,68.0,4.2,15.8,374.0,754.62,612.56
2018,6,20,7,15,784.5,71.0,4.2,16.4,425.0,803.66,645.63
2018,6,20,7,30,812.0,74.0,4.2,17.0,476.0,851.83,677.17
2018,6,20,7,45,833.0,77.0,4.2,17.65,526.0,883.41,695.86
2018,6,20,8,0,854.0,80.0,4.2,18.3,576.0,922.37,719.57
2018,6,20,8,15,870.5,82.0,4.15,18.9,623.5,953.73,737.34
2018,6,20,8,30,887.0,84.0,4.1,19.5,671.0,982.72,753.25
2018,6,20,8,45,899.0,86.0,4.05,20.1,714.5,1004.63,764.15
2018,6,20,9,0,911.0,88.0,4.0,20.7,758.0,1023.64,773.07
2018,6,20,9,15,914.0,93.5,4.0,21.3,795.5,1034.57,776.9
2018,6,20,9,30,917.0,99.0,4.0,21.9,833.0,1042.1,778.61
2018,6,20,9,45,916.5,106.0,4.05,22.5,865.0,1044.31,777.26
2018,6,20,10,0,916.0,113.0,4.1,23.1,897.0,1043.01,773.77
2018,6,20,10,15,922.5,114.5,4.15,23.5,925.0,1039.47,769.55
2018,6,20,10,30,929.0,116.0,4.2,23.9,953.0,1032.58,763.28
2018,6,20,10,45,934.0,116.0,4.3,24.3,973.5,1019.43,753.31
2018,6,20,11,0,939.0,116.0,4.4,24.7,994.0,1003.06,741.34
2018,6,20,11,15,942.5,116.0,4.55,24.85,1008.0,982.15,727.46
2018,6,20,11,30,946.0,116.0,4.7,25.0,1022.0,958.23,711.97
2018,6,20,11,45,948.5,116.0,4.8,25.15,1029.0,930.57,693.49
2018,6,20,12,0,951.0,116.0,4.9,25.3,1036.0,900.22,673.1
2018,6,20,12,15,952.5,114.5,5.0,25.3,1035.0,865.26,649.82
2018,6,20,12,30,954.0,113.0,5.1,25.3,1034.0,828.05,624.78
2018,6,20,12,45,954.0,112.0,5.2,25.3,1026.0,788.05,597.54
2018,6,20,13,0,954.0,111.0,5.3,25.3,1018.0,746.15,567.14
2018,6,20,13,15,951.0,110.5,5.4,25.1,1002.0,700.97,533.55
2018,6,20,13,30,948.0,110.0,5.5,24.9,986.0,654.42,498.05
2018,6,20,13,45,944.0,109.0,5.55,24.7,963.0,605.74,459.84
2018,6,20,14,0,940.0,108.0,5.6,24.5,940.0,556.14,419.87
2018,6,20,14,15,934.0,106.5,5.6,24.2,910.5,504.53,377.34
2018,6,20,14,30,928.0,105.0,5.6,23.9,881.0,452.61,333.42
2018,6,20,14,45,920.0,103.5,5.65,23.6,845.5,399.86,287.93
2018,6,20,15,0,912.0,102.0,5.7,23.3,810.0,347.39,241.93
2018,6,20,15,15,901.0,100.0,5.7,23.3,769.0,294.31,195.23
2018,6,20,15,30,890.0,98.0,5.7,23.3,728.0,242.22,150.55
2018,6,20,15,45,877.0,95.0,5.6,22.5,683.0,190.34,109.63
2018,6,20,16,0,864.0,92.0,5.5,21.7,638.0,140.04,76.04
2018,6,20,16,15,847.5,88.5,5.45,21.15,589.5,81.27,46.48
2018,6,20,16,30,831.0,85.0,5.4,20.6,541.0,59.56,45.74
2018,6,20,16,45,808.5,81.5,5.35,20.0,490.5,58.57,45.17
2018,6,20,17,0,786.0,78.0,5.3,19.4,440.0,57.49,44.51
2018,6,20,17,15,755.5,74.0,5.15,18.8,389.0,55.89,43.37
2018,6,20,17,30,725.0,70.0,5.0,18.2,338.0,54.21,42.13
2018,6,20,17,45,683.0,64.5,4.9,17.55,287.0,51.14,39.61
2018,6,20,18,0,641.0,59.0,4.8,16.9,236.0,43.83,33.24
2018,6,20,18,15,578.5,53.0,4.65,16.3,188.5,40.35,30.1
2018,6,20,18,30,516.0,47.0,4.5,15.7,141.0,36.81,26.73
2018,6,20,18,45,418.0,38.5,4.3,15.05,100.0,30.88,21.03
2018,6,20,19,0,320.0,30.0,4.1,14.4,59.0,24.81,13.77
2018,6,20,19,15,189.0,19.0,4.1,14.0,33.5,16.01,0.0
2018,6,20,19,30,58.0,8.0,4.1,13.6,8.0,7.28,0.0
2018,6,20,19,45,29.0,4.0,4.05,13.2,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,21,4,45,75.0,8.0,3.0,10.4,10.5,0.0,0.0
2018,6,21,5,0,150.0,16.0,3.2,10.7,21.0,94.08,0.0
2018,6,21,5,15,284.5,26.5,3.25,11.3,54.5,228.43,148.7
2018,6,21,5,30,419.0,37.0,3.3,11.9,88.0,341.52,276.92
2018,6,21,5,45,502.5,43.5,3.4,12.45,132.5,422.96,351.42
2018,6,21,6,0,586.0,50.0,3.5,13.0,177.0,510.28,426.21
2018,6,21,6,15,639.5,55.0,3.45,13.6,226.0,573.41,477.12
2018,6,21,6,30,693.0,60.0,3.4,14.2,275.0,645.05,532.11
2018,6,21,6,45,730.5,64.0,3.35,14.85,326.5,704.17,574.91
2018,6,21,7,0,768.0,68.0,3.3,15.5,378.0,763.66,616.23
2018,6,21,7,15,795.0,72.0,3.25,16.15,430.0,813.93,649.25
2018,6,21,7,30,822.0,76.0,3.2,16.8,482.0,863.27,680.58
2018,6,21,7,45,842.5,78.5,3.2,17.5,532.0,893.95,698.03
2018,6,21,8,0,863.0,81.0,3.2,18.2,582.0,932.0,720.44
2018,6,21,8,15,879.0,83.0,3.15,18.9,629.5,963.05,737.17
2018,6,21,8,30,895.0,85.0,3.1,19.6,677.0,991.68,752.02
2018,6,21,8,45,907.0,87.5,3.1,20.3,721.0,1014.29,763.08
2018,6,21,9,0,919.0,90.0,3.1,21.0,765.0,1033.96,772.18
2018,6,21,9,15,929.0,91.0,3.05,21.65,804.0,1046.79,776.48
2018,6,21,9,30,939.0,92.0,3.0,22.3,843.0,1056.44,778.81
2018,6,21,9,45,947.0,92.5,2.95,22.95,876.5,1060.21,777.45
2018,6,21,10,0,955.0,93.0,2.9,23.6,910.0,1060.64,774.1
2018,6,21,10,15,961.0,94.5,2.9,24.2,938.5,1056.74,768.79
2018,6,21,10,30,967.0,96.0,2.9,24.8,967.0,1049.39,761.45
2018,6,21,10,45,971.0,97.0,2.9,25.4,988.0,1036.17,750.53
2018,6,21,11,0,975.0,98.0,2.9,26.0,1009.0,1019.61,737.66
2018,6,21,11,15,977.5,98.0,3.0,26.45,1022.5,997.43,722.62
2018,6,21,11,30,980.0,98.0,3.1,26.9,1036.0,972.18,705.62
2018,6,21,11,45,981.5,97.5,3.15,27.35,1042.0,942.66,685.47
2018,6,21,12,0,983.0,97.0,3.2,27.8,1048.0,910.43,663.55
2018,6,21,12,15,978.0,100.5,3.35,28.05,1045.5,873.97,639.89
2018,6,21,12,30,973.0,104.0,3.5,28.3,1043.0,835.43,614.6
2018,6,21,12,45,965.5,108.0,3.65,28.55,1033.0,793.62,586.8
2018,6,21,13,0,958.0,112.0,3.8,28.8,1023.0,750.3,556.16
2018,6,21,13,15,955.0,111.0,3.9,28.8,1006.5,704.55,522.94
2018,6,21,13,30,952.0,110.0,4.0,28.8,990.0,657.45,487.88
2018,6,21,13,45,948.0,109.0,4.15,28.85,967.0,608.59,450.61
2018,6,21,14,0,944.0,108.0,4.3,28.9,944.0,558.81,411.55
2018,6,21,14,15,938.0,106.5,4.4,28.7,914.5,507.02,370.2
2018,6,21,14,30,932.0,105.0,4.5,28.5,885.0,454.9,327.42
2018,6,21,14,45,924.0,103.0,4.55,28.3,849.0,401.58,282.66
2018,6,21,15,0,916.0,101.0,4.6,28.1,813.0,348.55,237.34
2018,6,21,15,15,905.0,99.0,4.6,28.1,772.0,295.27,191.62
2018,6,21,15,30,894.0,97.0,4.6,28.1,731.0,242.97,147.79
2018,6,21,15,45,877.5,94.5,4.65,27.45,684.0,190.75,107.56
2018,6,21,16,0,861.0,92.0,4.7,26.8,637.0,140.45,74.68
2018,6,21,16,15,843.0,90.0,4.7,26.25,589.0,82.79,46.41
2018,6,21,16,30,825.0,88.0,4.7,25.7,541.0,61.57,46.45
2018,6,21,16,45,803.0,84.0,4.65,25.15,491.0,60.31,45.66
2018,6,21,17,0,781.0,80.0,4.6,24.6,441.0,58.93,44.77
2018,6,21,17,15,749.0,76.5,4.6,23.8,389.5,57.78,44.08
2018,6,21,17,30,717.0,73.0,4.6,23.0,338.0,56.59,43.34
2018,6,21,17,45,673.5,67.5,4.55,22.2,287.0,48.91,36.91
2018,6,21,18,0,630.0,62.0,4.5,21.4,236.0,46.13,34.6
2018,6,21,18,15,564.0,55.5,4.3,20.45,188.0,42.34,31.3
2018,6,21,18,30,498.0,49.0,4.1,19.5,140.0,38.47,27.72
2018,6,21,18,45,395.5,40.5,3.9,18.55,99.0,32.62,22.19
2018,6,21,19,0,293.0,32.0,3.7,17.6,58.0,26.66,15.06
2018,6,21,19,15,170.5,20.0,3.7,17.1,33.0,16.96,0.0
2018,6,21,19,30,48.0,8.0,3.7,16.6,8.0,7.28,0.0
2018,6,21,19,45,24.0,4.0,3.65,16.05,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,22,4,45,61.5,8.0,1.95,11.35,10.0,0.0,0.0
2018,6,22,5,0,123.0,16.0,2.1,11.8,20.0,79.68,0.0
2018,6,22,5,15,251.0,27.0,2.2,12.45,52.0,208.9,133.22
2018,6,22,5,30,379.0,38.0,2.3,13.1,84.0,317.39,255.26
2018,6,22,5,45,465.0,45.5,2.4,13.7,128.0,400.23,329.78
2018,6,22,6,0,551.0,53.0,2.5,14.3,172.0,489.23,405.25
2018,6,22,6,15,607.5,59.0,2.4,15.15,221.0,559.95,460.75
2018,6,22,6,30,664.0,65.0,2.3,16.0,270.0,633.49,515.39
2018,6,22,6,45,703.5,69.5,2.25,16.85,321.5,688.64,553.76
2018,6,22,7,0,743.0,74.0,2.2,17.7,373.0,749.73,594.78
2018,6,22,7,15,772.0,77.5,2.1,18.9,424.5,800.47,625.39
2018,6,22,7,30,801.0,81.0,2.0,20.1,476.0,850.39,654.12
2018,6,22,7,45,822.5,84.5,1.85,21.25,526.5,892.19,675.7
2018,6,22,8,0,844.0,88.0,1.7,22.4,577.0,932.23,695.15
2018,6,22,8,15,860.5,90.5,1.7,23.5,624.5,954.16,704.09
2018,6,22,8,30,877.0,93.0,1.7,24.6,672.0,983.51,717.87
2018,6,22,8,45,889.5,95.5,1.7,25.7,716.0,1006.29,727.15
2018,6,22,9,0,902.0,98.0,1.7,26.8,760.0,1026.19,734.59
2018,6,22,9,15,910.5,100.0,1.75,27.85,798.5,1038.46,738.14
2018,6,22,9,30,919.0,102.0,1.8,28.9,837.0,1047.55,739.86
2018,6,22,9,45,925.5,104.5,1.8,29.95,870.5,1051.9,738.09
2018,6,22,10,0,932.0,107.0,1.8,31.0,904.0,1052.89,734.44
2018,6,22,10,15,938.0,108.0,1.85,31.9,931.5,1048.41,728.78
2018,6,22,10,30,944.0,109.0,1.9,32.8,959.0,1040.57,721.27
2018,6,22,10,45,949.0,109.0,1.95,33.65,980.0,1027.41,710.84
2018,6,22,11,0,954.0,109.0,2.0,34.5,1001.0,1011.0,698.6
2018,6,22,11,15,956.5,110.0,2.1,34.85,1015.0,990.03,685.67
