Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.0,2.35,14.0,4.0,0.0,0.0
2018,7,12,5,0,51.0,8.0,2.5,14.2,8.0,33.38,0.0
2018,7,12,5,15,162.5,20.0,2.6,14.8,33.0,135.85,0.0
2018,7,12,5,30,274.0,32.0,2.7,15.4,58.0,240.74,180.42
2018,7,12,5,45,365.0,41.0,2.75,16.0,97.0,322.5,261.38
2018,7,12,6,0,456.0,50.0,2.8,16.6,136.0,411.56,338.39
2018,7,12,6,15,510.0,58.0,2.85,17.3,181.0,478.96,394.65
2018,7,12,6,30,564.0,66.0,2.9,18.0,226.0,549.32,449.79
2018,7,12,6,45,612.5,71.0,2.9,18.75,276.0,613.77,497.63
2018,7,12,7,0,661.0,76.0,2.9,19.5,326.0,679.78,544.58
2018,7,12,7,15,691.5,80.5,2.95,20.25,375.0,730.63,578.84
2018,7,12,7,30,722.0,85.0,3.0,21.0,424.0,776.75,608.69
2018,7,12,7,45,744.5,89.0,3.0,21.8,472.5,818.8,634.47
2018,7,12,8,0,767.0,93.0,3.0,22.6,521.0,859.34,658.57
2018,7,12,8,15,784.0,96.5,3.05,23.45,567.0,892.21,677.09
2018,7,12,8,30,801.0,100.0,3.1,24.3,613.0,922.88,693.88
2018,7,12,8,45,813.5,103.0,3.15,25.2,655.0,946.05,705.31
2018,7,12,9,0,826.0,106.0,3.2,26.1,697.0,956.0,707.93
2018,7,12,9,15,764.0,146.0,3.25,26.75,716.5,951.57,701.91
2018,7,12,9,30,702.0,186.0,3.3,27.4,736.0,938.62,690.54
2018,7,12,9,45,677.0,208.0,3.35,28.0,757.0,931.94,683.69
2018,7,12,10,0,652.0,230.0,3.4,28.6,778.0,921.79,674.66
2018,7,12,10,15,594.0,271.5,3.45,29.0,783.5,894.98,653.41
2018,7,12,10,30,536.0,313.0,3.5,29.4,789.0,864.31,629.71
2018,7,12,10,45,484.0,347.5,3.55,29.75,785.0,833.53,606.36
2018,7,12,11,0,432.0,382.0,3.6,30.1,781.0,800.98,581.85
2018,7,12,11,15,419.0,388.0,3.6,30.4,780.0,776.85,564.28
2018,7,12,11,30,406.0,394.0,3.6,30.7,779.0,751.46,545.81
2018,7,12,11,45,446.0,379.0,3.6,31.0,804.5,752.24,546.35
2018,7,12,12,0,486.0,364.0,3.6,31.3,830.0,749.66,544.35
2018,7,12,12,15,627.5,281.5,3.65,31.65,883.0,764.12,556.54
2018,7,12,12,30,769.0,199.0,3.7,32.0,936.0,768.71,561.38
2018,7,12,12,45,793.5,179.5,3.75,32.35,935.0,735.58,537.79
2018,7,12,13,0,818.0,160.0,3.8,32.7,934.0,699.36,511.81
2018,7,12,13,15,819.0,155.0,3.9,32.8,919.5,656.87,481.18
2018,7,12,13,30,820.0,150.0,4.0,32.9,905.0,613.06,448.89
2018,7,12,13,45,798.5,158.5,4.1,32.95,879.0,566.38,413.62
2018,7,12,14,0,777.0,167.0,4.2,33.0,853.0,520.48,378.14
2018,7,12,14,15,799.5,146.5,4.3,32.5,832.5,473.21,341.65
2018,7,12,14,30,822.0,126.0,4.4,32.0,812.0,428.67,305.6
2018,7,12,14,45,814.0,123.0,4.45,31.5,778.5,379.64,265.37
2018,7,12,15,0,806.0,120.0,4.5,31.0,745.0,323.92,219.47
2018,7,12,15,15,793.5,117.5,4.5,31.0,706.5,274.3,177.57
2018,7,12,15,30,781.0,115.0,4.5,31.0,668.0,225.95,137.64
2018,7,12,15,45,766.5,112.0,4.65,29.55,626.0,178.41,101.76
2018,7,12,16,0,752.0,109.0,4.8,28.1,584.0,132.68,72.32
2018,7,12,16,15,733.5,105.0,4.85,27.15,538.5,88.09,53.12
2018,7,12,16,30,715.0,101.0,4.9,26.2,493.0,69.83,53.29
2018,7,12,16,45,690.5,96.5,4.95,25.25,445.5,61.99,47.07
2018,7,12,17,0,666.0,92.0,5.0,24.3,398.0,60.92,46.53
2018,7,12,17,15,633.0,87.0,4.95,23.45,350.0,59.32,45.48
2018,7,12,17,30,600.0,82.0,4.9,22.6,302.0,57.62,44.3
2018,7,12,17,45,529.5,78.0,4.9,21.7,250.5,56.4,43.49
2018,7,12,18,0,459.0,74.0,4.9,20.8,199.0,55.3,42.65
2018,7,12,18,15,379.0,64.5,4.75,20.35,153.5,48.28,36.44
2018,7,12,18,30,299.0,55.0,4.6,19.9,108.0,41.77,30.47
2018,7,12,18,45,238.0,42.0,4.4,19.45,76.0,32.4,21.8
2018,7,12,19,0,177.0,29.0,4.2,19.0,44.0,22.7,11.16
2018,7,12,19,15,98.5,16.5,4.1,18.85,24.0,15.01,0.0
2018,7,12,19,30,20.0,4.0,4.0,18.7,4.0,3.64,0.0
2018,7,12,19,45,10.0,2.0,3.85,18.55,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,18.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,16.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,16.25,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,16.3,2.0,4.37,0.0
2018,7,13,5,15,2.5,4.5,3.25,16.65,4.5,5.41,0.0
2018,7,13,5,30,0.0,7.0,3.3,17.0,7.0,6.14,0.0
2018,7,13,5,45,0.0,11.0,3.3,17.35,11.0,9.65,2.31
2018,7,13,6,0,0.0,15.0,3.3,17.7,15.0,13.18,5.41
2018,7,13,6,15,0.0,25.5,3.3,18.1,25.5,22.44,13.32
2018,7,13,6,30,0.0,36.0,3.3,18.5,36.0,31.72,21.2
2018,7,13,6,45,0.0,48.0,3.3,18.9,48.0,42.35,30.12
2018,7,13,7,0,0.0,60.0,3.3,19.3,60.0,53.0,38.92
2018,7,13,7,15,54.5,116.0,3.3,19.9,141.5,164.65,132.9
2018,7,13,7,30,109.0,172.0,3.3,20.5,223.0,295.44,238.41
2018,7,13,7,45,170.0,201.0,3.3,21.1,291.0,385.96,309.18
2018,7,13,8,0,231.0,230.0,3.3,21.7,359.0,496.49,392.58
2018,7,13,8,15,146.5,240.5,3.35,22.35,325.0,409.04,321.59
2018,7,13,8,30,62.0,251.0,3.4,23.0,291.0,318.72,248.43
2018,7,13,8,45,271.5,233.5,3.4,23.65,425.5,538.69,419.64
2018,7,13,9,0,481.0,216.0,3.4,24.3,560.0,746.08,570.52
2018,7,13,9,15,501.5,228.0,3.5,25.1,604.0,778.76,589.48
2018,7,13,9,30,522.0,240.0,3.6,25.9,648.0,809.31,607.89
2018,7,13,9,45,301.5,303.0,3.65,26.65,541.0,633.44,476.66
2018,7,13,10,0,81.0,366.0,3.7,27.4,434.0,441.8,331.0
2018,7,13,10,15,231.5,349.5,3.75,28.0,553.0,599.11,447.95
2018,7,13,10,30,382.0,333.0,3.8,28.6,672.0,734.12,543.39
2018,7,13,10,45,527.0,282.5,3.85,29.25,762.0,810.36,596.6
2018,7,13,11,0,672.0,232.0,3.9,29.9,852.0,884.1,646.95
2018,7,13,11,15,693.0,224.0,3.95,30.3,872.0,874.51,638.81
2018,7,13,11,30,714.0,216.0,4.0,30.7,892.0,861.8,629.28
2018,7,13,11,45,783.5,177.0,4.1,31.1,924.0,854.64,623.77
2018,7,13,12,0,853.0,138.0,4.2,31.5,956.0,841.58,614.37
2018,7,13,12,15,858.0,134.5,4.2,31.75,957.0,810.85,593.13
2018,7,13,12,30,863.0,131.0,4.2,32.0,958.0,777.87,570.45
2018,7,13,12,45,831.5,148.5,4.2,32.2,940.0,733.19,539.03
2018,7,13,13,0,800.0,166.0,4.2,32.4,922.0,691.78,508.24
2018,7,13,13,15,820.0,152.0,4.25,32.45,916.0,654.76,481.42
2018,7,13,13,30,840.0,138.0,4.3,32.5,910.0,615.75,452.4
2018,7,13,13,45,766.5,176.5,4.3,32.55,868.0,562.67,411.77
2018,7,13,14,0,693.0,215.0,4.3,32.6,826.0,511.71,372.44
2018,7,13,14,15,706.5,203.5,4.3,32.5,809.0,470.13,339.65
2018,7,13,14,30,720.0,192.0,4.3,32.4,792.0,426.9,304.62
2018,7,13,14,45,776.5,149.5,4.35,32.25,772.5,379.71,265.1
2018,7,13,15,0,833.0,107.0,4.4,32.1,753.0,329.14,221.51
2018,7,13,15,15,821.5,105.0,4.4,32.1,714.5,279.46,179.57
2018,7,13,15,30,810.0,103.0,4.4,32.1,676.0,230.79,139.47
2018,7,13,15,45,796.0,100.0,4.45,31.4,633.0,173.22,95.78
2018,7,13,16,0,782.0,97.0,4.5,30.7,590.0,125.99,65.42
2018,7,13,16,15,764.0,93.5,4.55,30.1,544.5,80.21,46.2
2018,7,13,16,30,746.0,90.0,4.6,29.5,499.0,62.28,46.29
2018,7,13,16,45,722.0,86.5,4.7,28.95,451.0,61.49,45.92
2018,7,13,17,0,698.0,83.0,4.8,28.4,403.0,60.63,45.47
2018,7,13,17,15,666.0,78.0,4.85,27.45,354.0,53.16,39.5
2018,7,13,17,30,634.0,73.0,4.9,26.5,305.0,51.15,38.07
2018,7,13,17,45,589.0,67.5,4.95,25.6,257.5,48.56,36.07
2018,7,13,18,0,544.0,62.0,5.0,24.7,210.0,45.88,33.88
2018,7,13,18,15,480.5,54.5,5.0,23.75,165.5,41.36,29.97
2018,7,13,18,30,417.0,47.0,5.0,22.8,121.0,36.69,25.74
2018,7,13,18,45,324.5,38.0,4.95,21.85,84.5,30.45,19.89
2018,7,13,19,0,232.0,29.0,4.9,20.9,48.0,24.01,11.8
2018,7,13,19,15,130.0,17.0,4.85,20.35,26.5,15.46,0.0
2018,7,13,19,30,28.0,5.0,4.8,19.8,5.0,4.55,0.0
2018,7,13,19,45,14.0,2.5,4.75,19.25,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,18.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,17.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,17.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,17.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,16.7,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,15.05,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,15.1,7.0,28.79,0.0
2018,7,14,5,15,154.5,18.5,4.1,15.6,30.5,127.64,0.0
2018,7,14,5,30,265.0,30.0,4.2,16.1,54.0,232.98,171.11
2018,7,14,5,45,357.0,39.0,4.25,16.55,92.5,314.36,254.81
2018,7,14,6,0,449.0,48.0,4.3,17.0,131.0,403.47,333.0
2018,7,14,6,15,511.5,54.5,4.35,17.6,176.5,474.64,393.34
2018,7,14,6,30,574.0,61.0,4.4,18.2,222.0,549.44,453.08
2018,7,14,6,45,617.5,66.0,4.4,18.8,270.5,610.07,499.14
2018,7,14,7,0,661.0,71.0,4.4,19.4,319.0,672.03,544.35
2018,7,14,7,15,692.0,75.5,4.4,20.1,368.5,719.2,576.62
2018,7,14,7,30,723.0,80.0,4.4,20.8,418.0,770.5,610.97
2018,7,14,7,45,747.0,83.0,4.35,21.55,466.0,812.71,637.4
2018,7,14,8,0,771.0,86.0,4.3,22.3,514.0,853.52,662.29
2018,7,14,8,15,789.0,89.0,4.35,23.0,560.5,886.89,682.0
2018,7,14,8,30,807.0,92.0,4.4,23.7,607.0,918.1,699.98
2018,7,14,8,45,821.5,94.0,4.4,24.35,649.5,932.2,705.88
2018,7,14,9,0,836.0,96.0,4.4,25.0,692.0,953.74,717.02
2018,7,14,9,15,847.0,98.0,4.5,25.6,731.0,969.01,724.48
2018,7,14,9,30,858.0,100.0,4.6,26.2,770.0,981.31,730.16
2018,7,14,9,45,866.5,101.5,4.65,26.75,803.5,987.48,731.71
2018,7,14,10,0,875.0,103.0,4.7,27.3,837.0,990.49,731.31
2018,7,14,10,15,881.5,104.0,4.8,27.75,864.5,987.77,727.94
2018,7,14,10,30,888.0,105.0,4.9,28.2,892.0,981.84,722.59
2018,7,14,10,45,892.5,106.0,5.0,28.7,913.0,970.77,713.78
2018,7,14,11,0,897.0,107.0,5.1,29.2,934.0,956.54,702.99
2018,7,14,11,15,894.0,112.0,5.2,29.3,947.0,936.17,689.31
2018,7,14,11,30,891.0,117.0,5.3,29.4,960.0,912.92,673.72
2018,7,14,11,45,899.0,112.0,5.4,29.55,968.0,887.39,656.43
2018,7,14,12,0,907.0,107.0,5.5,29.7,976.0,859.09,637.21
2018,7,14,12,15,906.0,108.5,5.6,29.55,976.0,826.62,615.81
2018,7,14,12,30,905.0,110.0,5.7,29.4,976.0,791.96,592.72
2018,7,14,12,45,753.0,209.5,5.8,29.25,926.5,732.6,549.04
2018,7,14,13,0,601.0,309.0,5.9,29.1,877.0,672.85,503.09
2018,7,14,13,15,626.5,280.5,5.95,28.85,864.0,633.74,475.27
2018,7,14,13,30,652.0,252.0,6.0,28.6,851.0,592.06,444.7
2018,7,14,13,45,769.5,178.5,6.1,28.3,869.0,565.5,425.0
2018,7,14,14,0,887.0,105.0,6.2,28.0,887.0,530.17,396.96
2018,7,14,14,15,880.5,104.0,6.2,27.65,859.0,480.98,356.66
2018,7,14,14,30,874.0,103.0,6.2,27.3,831.0,431.5,315.12
2018,7,14,14,45,866.0,101.0,6.2,26.95,797.5,380.66,271.63
2018,7,14,15,0,858.0,99.0,6.2,26.6,764.0,330.1,227.69
2018,7,14,15,15,847.0,97.0,6.2,26.6,725.0,279.27,183.35
2018,7,14,15,30,836.0,95.0,6.2,26.6,686.0,229.39,140.98
2018,7,14,15,45,822.0,92.5,6.15,25.35,642.5,179.91,102.66
2018,7,14,16,0,808.0,90.0,6.1,24.1,599.0,122.48,63.79
2018,7,14,16,15,790.0,87.0,6.05,23.4,552.5,75.68,44.02
2018,7,14,16,30,772.0,84.0,6.0,22.7,506.0,58.37,44.34
2018,7,14,16,45,748.5,81.0,5.95,22.05,458.0,57.76,44.1
2018,7,14,17,0,725.0,78.0,5.9,21.4,410.0,57.09,43.8
2018,7,14,17,15,693.5,73.5,5.8,20.9,360.5,55.15,42.36
2018,7,14,17,30,662.0,69.0,5.7,20.4,311.0,48.44,36.73
2018,7,14,17,45,618.5,64.0,5.6,19.9,263.0,46.1,34.81
2018,7,14,18,0,575.0,59.0,5.5,19.4,215.0,43.67,32.73
2018,7,14,18,15,512.0,52.0,5.4,18.95,169.5,39.45,28.94
2018,7,14,18,30,449.0,45.0,5.3,18.5,124.0,35.1,24.85
2018,7,14,18,45,353.5,36.5,5.15,18.1,86.5,29.2,19.16
2018,7,14,19,0,258.0,28.0,5.0,17.7,49.0,23.15,11.14
2018,7,14,19,15,145.5,16.5,5.0,17.4,27.0,15.01,0.0
2018,7,14,19,30,33.0,5.0,5.0,17.1,5.0,4.55,0.0
2018,7,14,19,45,16.5,2.5,5.0,16.8,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.9,13.8,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,4.0,13.9,6.0,27.84,0.0
2018,7,15,5,15,174.0,17.5,4.1,14.4,31.0,136.67,0.0
2018,7,15,5,30,304.0,29.0,4.2,14.9,56.0,255.14,186.21
2018,7,15,5,45,400.5,37.0,4.35,15.35,96.0,339.62,276.23
2018,7,15,6,0,497.0,45.0,4.5,15.8,136.0,432.12,358.06
2018,7,15,6,15,560.0,51.0,4.5,16.4,183.0,504.68,419.31
2018,7,15,6,30,623.0,57.0,4.5,17.0,230.0,580.92,480.12
2018,7,15,6,45,667.0,61.0,4.45,17.6,280.0,637.97,523.13
2018,7,15,7,0,711.0,65.0,4.4,18.2,330.0,701.11,568.92
2018,7,15,7,15,742.5,68.5,4.4,18.8,381.0,753.42,605.08
2018,7,15,7,30,774.0,72.0,4.4,19.4,432.0,805.27,639.79
2018,7,15,7,45,798.0,74.5,4.4,20.0,482.0,848.1,667.01
2018,7,15,8,0,822.0,77.0,4.4,20.6,532.0,880.02,685.89
2018,7,15,8,15,840.0,79.5,4.4,21.2,580.0,913.71,705.77
2018,7,15,8,30,858.0,82.0,4.4,21.8,628.0,945.2,723.94
2018,7,15,8,45,872.5,84.0,4.4,22.4,672.5,970.15,737.36
2018,7,15,9,0,887.0,86.0,4.4,23.0,717.0,992.36,748.86
2018,7,15,9,15,895.0,89.0,4.45,23.6,756.5,1006.29,755.04
2018,7,15,9,30,903.0,92.0,4.5,24.2,796.0,1017.03,759.19
2018,7,15,9,45,907.5,96.0,4.5,24.85,830.0,1022.1,759.23
2018,7,15,10,0,912.0,100.0,4.5,25.5,864.0,1023.77,757.18
2018,7,15,10,15,919.0,101.5,4.6,25.9,893.0,1021.83,754.31
2018,7,15,10,30,926.0,103.0,4.7,26.3,922.0,1016.51,749.56
2018,7,15,10,45,931.5,103.5,4.8,26.75,944.5,1005.35,740.9
2018,7,15,11,0,937.0,104.0,4.9,27.2,967.0,990.89,730.17
2018,7,15,11,15,941.0,104.0,5.0,27.35,982.0,971.32,716.98
2018,7,15,11,30,945.0,104.0,5.1,27.5,997.0,948.64,701.75
2018,7,15,11,45,948.0,104.0,5.2,27.7,1005.5,922.11,683.75
2018,7,15,12,0,951.0,104.0,5.3,27.9,1014.0,892.75,663.8
2018,7,15,12,15,951.0,104.0,5.4,27.85,1014.0,858.32,640.94
2018,7,15,12,30,951.0,104.0,5.5,27.8,1014.0,821.57,616.3
2018,7,15,12,45,949.5,104.0,5.65,27.75,1006.5,781.57,589.36
2018,7,15,13,0,948.0,104.0,5.8,27.7,999.0,739.68,559.55
2018,7,15,13,15,946.0,103.0,5.85,27.45,984.0,694.91,526.23
2018,7,15,13,30,944.0,102.0,5.9,27.2,969.0,648.62,490.96
2018,7,15,13,45,940.0,101.0,5.95,26.95,947.0,599.9,452.94
2018,7,15,14,0,936.0,100.0,6.0,26.7,925.0,550.19,413.1
2018,7,15,14,15,931.0,98.5,6.0,26.3,896.5,498.86,371.06
2018,7,15,14,30,926.0,97.0,6.0,25.9,868.0,447.05,327.48
2018,7,15,14,45,919.0,95.0,6.05,25.55,833.5,393.88,281.82
2018,7,15,15,0,912.0,93.0,6.1,25.2,799.0,340.85,235.49
2018,7,15,15,15,901.5,91.5,6.1,25.2,759.0,287.67,188.79
2018,7,15,15,30,891.0,90.0,6.1,25.2,719.0,235.37,144.09
2018,7,15,15,45,878.5,87.5,6.0,24.35,674.5,183.18,103.27
2018,7,15,16,0,866.0,85.0,5.9,23.5,630.0,132.47,70.1
2018,7,15,16,15,849.0,82.0,5.8,22.95,581.5,82.95,49.73
2018,7,15,16,30,832.0,79.0,5.7,22.4,533.0,64.93,49.98
2018,7,15,16,45,809.5,75.5,5.6,21.8,482.5,54.4,41.26
2018,7,15,17,0,787.0,72.0,5.5,21.2,432.0,53.15,40.45
2018,7,15,17,15,755.5,68.5,5.4,20.7,380.5,51.76,39.46
2018,7,15,17,30,724.0,65.0,5.3,20.2,329.0,50.32,38.4
2018,7,15,17,45,680.5,60.5,5.15,19.65,278.5,47.94,36.47
2018,7,15,18,0,637.0,56.0,5.0,19.1,228.0,41.64,31.0
2018,7,15,18,15,572.5,50.0,4.85,18.6,180.0,38.09,27.79
2018,7,15,18,30,508.0,44.0,4.7,18.1,132.0,34.47,24.34
2018,7,15,18,45,405.5,36.0,4.55,17.6,92.0,28.93,18.95
2018,7,15,19,0,303.0,28.0,4.4,17.1,52.0,23.29,11.0
2018,7,15,19,15,171.5,17.0,4.35,16.8,28.5,15.46,0.0
2018,7,15,19,30,40.0,6.0,4.3,16.5,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.3,16.15,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,16,4,45,25.0,3.0,3.65,13.15,3.0,0.0,0.0
2018,7,16,5,0,50.0,6.0,3.7,13.3,6.0,30.85,0.0
2018,7,16,5,15,191.0,17.0,3.85,13.8,31.5,120.75,0.0
2018,7,16,5,30,332.0,28.0,4.0,14.3,57.0,270.58,195.14
2018,7,16,5,45,430.5,35.5,4.1,14.8,98.0,356.65,289.88
2018,7,16,6,0,529.0,43.0,4.2,15.3,139.0,450.91,373.25
2018,7,16,6,15,592.0,49.0,4.15,15.95,187.5,524.62,434.81
2018,7,16,6,30,655.0,55.0,4.1,16.6,236.0,597.28,492.31
2018,7,16,6,45,697.0,59.5,4.1,17.25,287.0,659.53,539.14
2018,7,16,7,0,739.0,64.0,4.1,17.9,338.0,722.63,584.61
2018,7,16,7,15,769.5,67.0,4.05,18.6,389.5,774.29,619.52
2018,7,16,7,30,800.0,70.0,4.0,19.3,441.0,825.34,652.83
2018,7,16,7,45,822.0,72.5,3.9,20.05,491.0,857.82,671.45
2018,7,16,8,0,844.0,75.0,3.8,20.8,541.0,897.68,694.88
2018,7,16,8,15,861.0,77.5,3.8,21.55,589.0,930.89,713.63
2018,7,16,8,30,878.0,80.0,3.8,22.3,637.0,961.78,730.54
2018,7,16,8,45,891.5,81.5,3.8,23.1,681.5,985.44,742.2
2018,7,16,9,0,905.0,83.0,3.8,23.9,726.0,1006.3,751.93
2018,7,16,9,15,914.5,85.5,3.85,24.65,766.5,1021.33,758.26
2018,7,16,9,30,924.0,88.0,3.9,25.4,807.0,1033.14,762.56
2018,7,16,9,45,930.5,90.5,3.95,26.15,841.5,1038.6,762.8
2018,7,16,10,0,937.0,93.0,4.0,26.9,876.0,1040.66,760.98
2018,7,16,10,15,943.5,93.5,4.1,27.5,904.5,1037.11,756.44
2018,7,16,10,30,950.0,94.0,4.2,28.1,933.0,1030.15,749.85
2018,7,16,10,45,954.0,95.0,4.25,28.7,955.0,1017.9,739.66
2018,7,16,11,0,958.0,96.0,4.3,29.3,977.0,1002.31,727.46
2018,7,16,11,15,960.5,96.5,4.4,29.65,991.5,981.57,713.02
2018,7,16,11,30,963.0,97.0,4.5,30.0,1006.0,957.71,696.6
2018,7,16,11,45,965.0,97.0,4.6,30.35,1014.0,929.94,677.64
2018,7,16,12,0,967.0,97.0,4.7,30.7,1022.0,899.36,656.92
2018,7,16,12,15,965.0,99.0,4.8,30.8,1021.5,864.69,634.18
2018,7,16,12,30,963.0,101.0,4.9,30.9,1021.0,827.71,609.71
2018,7,16,12,45,959.0,102.5,5.0,31.0,1012.5,786.73,582.28
2018,7,16,13,0,955.0,104.0,5.1,31.1,1004.0,743.97,552.14
2018,7,16,13,15,952.5,103.0,5.2,30.95,989.0,698.53,519.18
2018,7,16,13,30,950.0,102.0,5.3,30.8,974.0,651.62,484.25
2018,7,16,13,45,945.5,101.5,5.4,30.6,951.5,602.68,446.94
2018,7,16,14,0,941.0,101.0,5.5,30.4,929.0,552.8,407.81
2018,7,16,14,15,935.5,99.5,5.55,30.05,900.5,500.94,366.21
2018,7,16,14,30,930.0,98.0,5.6,29.7,872.0,448.63,323.06
2018,7,16,14,45,922.0,97.0,5.65,29.35,837.0,395.59,278.31
2018,7,16,15,0,914.0,96.0,5.7,29.0,802.0,342.76,232.95
2018,7,16,15,15,903.5,94.0,5.7,29.0,761.5,289.03,186.63
2018,7,16,15,30,893.0,92.0,5.7,29.0,721.0,236.19,142.29
2018,7,16,15,45,880.0,89.0,5.7,27.95,676.0,183.41,101.89
2018,7,16,16,0,867.0,86.0,5.7,26.9,631.0,132.18,69.1
2018,7,16,16,15,849.5,83.5,5.6,26.15,582.5,82.86,49.67
2018,7,16,16,30,832.0,81.0,5.5,25.4,534.0,56.96,42.65
2018,7,16,16,45,810.5,77.5,5.45,24.65,484.0,55.87,42.02
2018,7,16,17,0,789.0,74.0,5.4,23.9,434.0,54.69,41.3
2018,7,16,17,15,758.0,70.0,5.3,23.15,382.0,52.98,40.1
2018,7,16,17,30,727.0,66.0,5.2,22.4,330.0,51.19,38.79
2018,7,16,17,45,684.0,61.0,5.05,21.65,279.0,48.43,36.58
2018,7,16,18,0,641.0,56.0,4.9,20.9,228.0,41.71,30.81
2018,7,16,18,15,575.5,50.0,4.7,20.2,180.0,38.15,27.63
2018,7,16,18,30,510.0,44.0,4.5,19.5,132.0,34.53,24.23
2018,7,16,18,45,406.5,36.0,4.35,18.8,92.0,28.99,18.86
2018,7,16,19,0,303.0,28.0,4.2,18.1,52.0,23.36,10.66
2018,7,16,19,15,171.0,17.0,4.15,17.7,28.5,15.46,0.0
2018,7,16,19,30,39.0,6.0,4.1,17.3,5.0,0.0,0.0
2018,7,16,19,45,19.5,3.0,4.05,16.9,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,17,4,45,25.0,3.0,2.85,13.25,3.0,0.0,0.0
2018,7,17,5,0,50.0,6.0,3.0,13.5,6.0,5.46,0.0
2018,7,17,5,15,191.0,17.0,3.1,14.05,31.0,120.54,0.0
2018,7,17,5,30,332.0,28.0,3.2,14.6,56.0,269.03,190.16
2018,7,17,5,45,430.5,35.5,3.35,15.2,97.0,356.28,288.03
2018,7,17,6,0,529.0,43.0,3.5,15.8,138.0,450.48,370.93
2018,7,17,6,15,560.0,51.5,3.55,16.45,180.0,504.49,416.86
2018,7,17,6,30,591.0,60.0,3.6,17.1,222.0,559.74,460.96
2018,7,17,6,45,659.0,62.5,3.6,17.8,278.0,632.38,515.98
2018,7,17,7,0,727.0,65.0,3.6,18.5,334.0,713.38,574.76
2018,7,17,7,15,764.0,67.5,3.6,19.25,387.0,769.66,612.84
2018,7,17,7,30,801.0,70.0,3.6,20.0,440.0,825.71,649.58
2018,7,17,7,45,823.5,72.5,3.6,20.8,490.5,858.7,668.67
2018,7,17,8,0,846.0,75.0,3.6,21.6,541.0,899.07,692.66
2018,7,17,8,15,862.5,77.5,3.6,22.45,589.0,931.85,710.68
2018,7,17,8,30,879.0,80.0,3.6,23.3,637.0,962.3,726.86
2018,7,17,8,45,892.0,82.5,3.6,24.15,682.0,986.72,738.76
2018,7,17,9,0,905.0,85.0,3.6,25.0,727.0,1008.27,748.69
2018,7,17,9,15,912.5,88.0,3.65,25.75,766.5,1021.85,754.0
2018,7,17,9,30,920.0,91.0,3.7,26.5,806.0,1032.18,757.29
2018,7,17,9,45,924.0,95.0,3.75,27.2,840.0,1036.77,757.12
2018,7,17,10,0,928.0,99.0,3.8,27.9,874.0,1037.91,754.88
2018,7,17,10,15,934.5,100.0,3.85,28.5,903.0,1034.84,750.37
2018,7,17,10,30,941.0,101.0,3.9,29.1,932.0,1028.36,743.85
2018,7,17,10,45,946.0,101.5,3.9,29.75,954.0,1016.53,733.55
2018,7,17,11,0,951.0,102.0,3.9,30.4,976.0,1001.37,721.31
2018,7,17,11,15,954.5,102.0,3.95,30.8,991.0,981.06,706.91
2018,7,17,11,30,958.0,102.0,4.0,31.2,1006.0,957.63,690.6
2018,7,17,11,45,960.0,102.5,4.05,31.6,1014.0,930.34,671.84
2018,7,17,12,0,962.0,103.0,4.1,32.0,1022.0,900.22,651.26
2018,7,17,12,15,959.5,105.0,4.15,32.15,1021.5,865.16,628.04
2018,7,17,12,30,957.0,107.0,4.2,32.3,1021.0,827.84,603.23
2018,7,17,12,45,952.0,109.5,4.3,32.45,1012.5,787.06,576.12
2018,7,17,13,0,947.0,112.0,4.4,32.6,1004.0,744.56,546.16
2018,7,17,13,15,944.5,111.5,4.45,32.65,989.0,699.72,513.47
2018,7,17,13,30,942.0,111.0,4.5,32.7,974.0,653.4,478.97
2018,7,17,13,45,938.0,109.5,4.55,32.75,951.5,604.18,441.56
2018,7,17,14,0,934.0,108.0,4.6,32.8,929.0,553.99,402.45
2018,7,17,14,15,928.0,106.5,4.65,32.65,900.0,502.12,361.43
2018,7,17,14,30,922.0,105.0,4.7,32.5,871.0,449.87,318.95
2018,7,17,14,45,914.5,103.5,4.75,32.35,836.5,396.91,274.94
2018,7,17,15,0,907.0,102.0,4.8,32.2,802.0,344.13,230.32
2018,7,17,15,15,896.5,99.0,4.8,32.2,761.0,289.94,184.56
2018,7,17,15,30,886.0,96.0,4.8,32.2,720.0,236.66,140.73
2018,7,17,15,45,871.5,94.5,4.85,31.5,675.0,184.98,101.87
2018,7,17,16,0,857.0,93.0,4.9,30.8,630.0,134.95,70.7
2018,7,17,16,15,839.5,89.5,4.9,30.1,581.5,75.61,43.99
2018,7,17,16,30,822.0,86.0,4.9,29.4,533.0,60.39,44.75
2018,7,17,16,45,798.0,82.5,4.9,28.65,482.0,59.42,44.27
2018,7,17,17,0,774.0,79.0,4.9,27.9,431.0,58.38,43.7
2018,7,17,17,15,743.0,75.0,4.85,26.75,380.0,56.84,42.75
2018,7,17,17,30,712.0,71.0,4.8,25.6,329.0,55.23,41.71
2018,7,17,17,45,666.0,66.0,4.75,24.45,277.5,48.03,35.8
2018,7,17,18,0,620.0,61.0,4.7,23.3,226.0,45.64,33.87
2018,7,17,18,15,551.0,54.0,4.6,22.2,177.5,41.44,30.22
2018,7,17,18,30,482.0,47.0,4.5,21.1,129.0,37.13,26.26
2018,7,17,18,45,374.5,37.5,4.35,20.05,89.0,30.36,19.86
2018,7,17,19,0,267.0,28.0,4.2,19.0,49.0,23.39,10.24
2018,7,17,19,15,148.5,16.5,4.2,18.4,26.5,15.01,0.0
2018,7,17,19,30,30.0,5.0,4.2,17.8,4.0,0.0,0.0
2018,7,17,19,45,15.0,2.5,4.2,17.2,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,18,4,45,17.0,2.5,2.85,13.65,2.5,0.0,0.0
2018,7,18,5,0,34.0,5.0,3.0,13.9,5.0,4.55,0.0
2018,7,18,5,15,154.5,17.0,3.05,14.4,28.5,100.28,0.0
2018,7,18,5,30,275.0,29.0,3.1,14.9,52.0,234.23,161.65
2018,7,18,5,45,376.5,37.5,3.15,15.45,91.5,323.72,261.04
2018,7,18,6,0,478.0,46.0,3.2,16.0,131.0,419.16,344.77
2018,7,18,6,15,542.5,53.5,3.2,16.8,178.5,494.08,407.44
2018,7,18,6,30,607.0,61.0,3.2,17.6,226.0,572.84,469.28
2018,7,18,6,45,651.5,66.0,3.2,18.4,276.5,635.46,515.8
2018,7,18,7,0,696.0,71.0,3.2,19.2,327.0,694.61,557.65
2018,7,18,7,15,727.5,75.5,3.2,19.9,378.0,747.91,593.75
2018,7,18,7,30,759.0,80.0,3.2,20.6,429.0,800.71,628.26
2018,7,18,7,45,782.5,83.5,3.15,21.25,479.0,844.08,654.87
2018,7,18,8,0,806.0,87.0,3.1,21.9,529.0,885.9,679.76
2018,7,18,8,15,824.5,89.0,3.15,22.7,576.5,919.21,698.53
2018,7,18,8,30,843.0,91.0,3.2,23.5,624.0,940.31,708.79
2018,7,18,8,45,857.0,93.5,3.2,24.3,668.5,965.05,721.18
2018,7,18,9,0,871.0,96.0,3.2,25.1,713.0,987.05,731.6
2018,7,18,9,15,879.0,99.5,3.3,25.8,752.0,1001.28,737.94
2018,7,18,9,30,887.0,103.0,3.4,26.5,791.0,1012.35,742.32
2018,7,18,9,45,889.5,108.0,3.5,27.2,824.0,1016.29,742.16
2018,7,18,10,0,892.0,113.0,3.6,27.9,857.0,1016.85,739.98
2018,7,18,10,15,885.0,122.5,3.7,28.4,881.5,1009.33,733.28
2018,7,18,10,30,878.0,132.0,3.8,28.9,906.0,998.37,724.52
2018,7,18,10,45,841.5,158.5,3.85,29.4,915.0,983.58,713.1
2018,7,18,11,0,805.0,185.0,3.9,29.9,924.0,955.04,692.82
2018,7,18,11,15,825.5,176.0,4.0,30.15,944.0,942.58,684.24
2018,7,18,11,30,846.0,167.0,4.1,30.4,964.0,926.68,673.33
2018,7,18,11,45,759.0,223.5,4.15,30.7,942.5,879.96,641.65
2018,7,18,12,0,672.0,280.0,4.2,31.0,921.0,827.67,603.51
2018,7,18,12,15,632.0,307.5,4.35,31.0,910.5,788.6,576.24
2018,7,18,12,30,592.0,335.0,4.5,31.0,900.0,753.41,551.13
2018,7,18,12,45,581.5,334.5,4.6,31.0,885.5,714.37,523.83
2018,7,18,13,0,571.0,334.0,4.7,31.0,871.0,675.07,496.11
2018,7,18,13,15,619.0,301.0,4.8,30.85,875.0,643.79,474.74
2018,7,18,13,30,667.0,268.0,4.9,30.7,879.0,611.9,451.95
2018,7,18,13,45,709.0,235.5,5.0,30.5,871.0,572.46,422.84
2018,7,18,14,0,751.0,203.0,5.1,30.3,863.0,528.9,389.52
2018,7,18,14,15,759.5,190.5,5.15,30.0,839.0,481.31,351.96
2018,7,18,14,30,768.0,178.0,5.2,29.7,815.0,437.69,316.07
2018,7,18,14,45,739.0,180.5,5.3,29.35,772.5,380.69,270.11
2018,7,18,15,0,710.0,183.0,5.4,29.0,730.0,331.51,229.52
2018,7,18,15,15,753.5,154.0,5.4,29.0,707.5,280.17,184.71
2018,7,18,15,30,797.0,125.0,5.4,29.0,685.0,231.27,142.16
2018,7,18,15,45,805.0,113.5,5.55,28.0,648.0,179.4,101.95
2018,7,18,16,0,813.0,102.0,5.7,27.0,611.0,127.11,67.5
2018,7,18,16,15,798.5,98.5,5.8,26.35,565.5,79.6,49.22
2018,7,18,16,30,784.0,95.0,5.9,25.7,520.0,66.47,50.61
2018,7,18,16,45,763.0,89.5,6.0,25.0,470.5,64.33,49.13
2018,7,18,17,0,742.0,84.0,6.1,24.3,421.0,62.01,47.48
2018,7,18,17,15,708.0,80.0,6.05,23.4,370.0,55.12,41.91
2018,7,18,17,30,674.0,76.0,6.0,22.5,319.0,53.88,41.11
2018,7,18,17,45,627.5,70.0,6.0,21.6,268.5,50.98,38.8
2018,7,18,18,0,581.0,64.0,6.0,20.7,218.0,47.95,36.26
2018,7,18,18,15,511.5,56.5,5.8,19.9,171.0,43.47,32.27
2018,7,18,18,30,442.0,49.0,5.6,19.1,124.0,38.86,27.97
2018,7,18,18,45,336.0,39.0,5.4,18.35,85.0,31.75,21.14
2018,7,18,19,0,230.0,29.0,5.2,17.6,46.0,22.88,9.52
2018,7,18,19,15,122.0,15.5,5.05,17.15,24.0,14.1,0.0
2018,7,18,19,30,14.0,2.0,4.9,16.7,2.0,0.0,0.0
2018,7,18,19,45,7.0,1.0,4.75,16.3,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,19,4,45,13.5,2.0,3.9,13.15,2.0,0.0,0.0
2018,7,19,5,0,27.0,4.0,4.2,13.3,4.0,0.0,0.0
2018,7,19,5,15,133.5,17.0,4.4,13.85,26.5,88.6,0.0
2018,7,19,5,30,240.0,30.0,4.6,14.4,49.0,212.29,143.2
2018,7,19,5,45,338.5,40.5,4.8,15.0,88.0,302.06,244.57
2018,7,19,6,0,437.0,51.0,5.0,15.6,127.0,396.61,328.84
2018,7,19,6,15,501.0,59.0,4.95,16.25,173.5,470.61,392.65
2018,7,19,6,30,565.0,67.0,4.9,16.9,220.0,548.21,455.54
2018,7,19,6,45,606.5,74.5,4.85,17.55,269.5,610.41,503.39
2018,7,19,7,0,648.0,82.0,4.8,18.2,319.0,673.72,550.05
2018,7,19,7,15,679.0,88.0,4.65,18.95,369.5,726.71,586.38
2018,7,19,7,30,710.0,94.0,4.5,19.7,420.0,779.34,621.01
2018,7,19,7,45,731.5,100.5,4.4,20.4,469.5,823.21,648.44
2018,7,19,8,0,753.0,107.0,4.3,21.1,519.0,865.57,674.28
2018,7,19,8,15,771.5,111.5,4.15,21.95,566.5,895.39,690.09
2018,7,19,8,30,790.0,116.0,4.0,22.8,614.0,928.56,707.92
2018,7,19,8,45,803.5,120.5,3.9,23.65,658.0,954.36,720.58
2018,7,19,9,0,817.0,125.0,3.8,24.5,702.0,977.41,731.21
2018,7,19,9,15,836.5,123.5,3.7,25.35,743.5,996.68,739.2
2018,7,19,9,30,856.0,122.0,3.6,26.2,785.0,1001.96,737.91
2018,7,19,9,45,875.0,119.0,3.5,27.05,822.5,1013.37,740.84
2018,7,19,10,0,894.0,116.0,3.4,27.9,860.0,1021.64,741.7
2018,7,19,10,15,900.5,117.0,3.4,28.65,888.5,1018.49,736.35
2018,7,19,10,30,907.0,118.0,3.4,29.4,917.0,1012.04,729.14
2018,7,19,10,45,911.5,119.0,3.4,30.2,938.5,1000.36,718.6
2018,7,19,11,0,916.0,120.0,3.4,31.0,960.0,985.45,706.2
2018,7,19,11,15,919.5,120.5,3.45,31.6,975.0,965.95,691.93
2018,7,19,11,30,923.0,121.0,3.5,32.2,990.0,943.41,675.82
2018,7,19,11,45,925.0,121.5,3.6,32.85,998.0,916.64,657.22
2018,7,19,12,0,927.0,122.0,3.7,33.5,1006.0,887.14,636.87
2018,7,19,12,15,917.5,128.5,3.85,33.85,1003.0,851.06,613.18
2018,7,19,12,30,908.0,135.0,4.0,34.2,1000.0,813.12,588.1
2018,7,19,12,45,889.5,144.5,4.15,34.55,986.5,769.49,558.4
2018,7,19,13,0,871.0,154.0,4.3,34.9,973.0,725.08,526.41
2018,7,19,13,15,856.0,160.5,4.5,34.85,954.5,681.82,495.59
2018,7,19,13,30,841.0,167.0,4.7,34.8,936.0,635.74,462.09
2018,7,19,13,45,861.5,150.5,4.9,34.75,922.0,592.02,429.88
2018,7,19,14,0,882.0,134.0,5.1,34.7,908.0,546.15,394.82
2018,7,19,14,15,854.0,142.0,5.25,34.15,871.5,489.75,351.73
2018,7,19,14,30,826.0,150.0,5.4,33.6,835.0,438.38,311.14
2018,7,19,14,45,815.5,146.5,5.55,33.05,799.0,386.49,269.02
2018,7,19,15,0,805.0,143.0,5.7,32.5,763.0,335.32,226.67
2018,7,19,15,15,809.0,134.5,5.7,32.5,729.5,284.79,183.68
2018,7,19,15,30,813.0,126.0,5.7,32.5,696.0,233.86,141.46
2018,7,19,15,45,797.0,122.5,5.8,30.75,651.5,183.74,104.56
2018,7,19,16,0,781.0,119.0,5.9,29.0,607.0,135.65,75.04
2018,7,19,16,15,758.0,115.5,5.8,27.9,558.5,81.69,51.8
2018,7,19,16,30,735.0,112.0,5.7,26.8,510.0,70.72,53.93
2018,7,19,16,45,710.5,106.0,5.6,25.7,460.0,69.04,52.96
2018,7,19,17,0,686.0,100.0,5.5,24.6,410.0,67.17,51.81
2018,7,19,17,15,657.0,93.0,5.3,23.75,360.5,64.34,49.74
2018,7,19,17,30,628.0,86.0,5.1,22.9,311.0,61.3,47.43
2018,7,19,17,45,587.0,77.5,4.95,22.05,262.0,56.78,43.75
2018,7,19,18,0,546.0,69.0,4.8,21.2,213.0,52.0,39.7
2018,7,19,18,15,483.5,59.5,4.65,20.6,167.0,46.02,34.38
2018,7,19,18,30,421.0,50.0,4.5,20.0,121.0,39.79,28.64
2018,7,19,18,45,329.0,39.0,4.3,19.35,83.0,31.82,21.06
2018,7,19,19,0,237.0,28.0,4.1,18.7,45.0,23.52,9.34
2018,7,19,19,15,126.5,15.0,4.05,18.35,23.5,13.64,0.0
2018,7,19,19,30,16.0,2.0,4.0,18.0,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.95,17.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,13.3,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,13.5,3.0,0.0,0.0
2018,7,20,5,15,66.0,16.5,2.85,14.15,21.0,51.09,0.0
2018,7,20,5,30,120.0,30.0,3.0,14.8,39.0,130.49,83.27
2018,7,20,5,45,157.0,45.0,3.15,15.45,66.0,178.36,142.08
2018,7,20,6,0,194.0,60.0,3.3,16.1,93.0,225.94,185.58
2018,7,20,6,15,227.0,77.5,3.3,16.75,129.0,277.46,230.28
2018,7,20,6,30,260.0,95.0,3.3,17.4,165.0,330.73,274.88
2018,7,20,6,45,353.0,110.0,3.3,18.05,226.0,446.77,368.65
2018,7,20,7,0,446.0,125.0,3.3,18.7,287.0,552.38,450.73
2018,7,20,7,15,488.5,134.5,3.25,19.45,337.0,612.21,494.09
2018,7,20,7,30,531.0,144.0,3.2,20.2,387.0,673.01,536.75
2018,7,20,7,45,559.5,152.5,3.15,20.9,434.5,720.25,567.73
2018,7,20,8,0,588.0,161.0,3.1,21.6,482.0,774.02,602.63
2018,7,20,8,15,613.5,166.5,3.1,22.45,528.0,814.21,626.87
2018,7,20,8,30,639.0,172.0,3.1,23.3,574.0,852.67,649.51
2018,7,20,8,45,660.5,175.5,3.15,24.15,617.0,883.04,666.5
2018,7,20,9,0,682.0,179.0,3.2,25.0,660.0,911.12,681.8
2018,7,20,9,15,713.0,173.5,3.2,25.8,701.5,936.13,694.71
2018,7,20,9,30,744.0,168.0,3.2,26.6,743.0,958.48,705.75
2018,7,20,9,45,777.0,157.0,3.25,27.4,781.0,967.54,708.38
2018,7,20,10,0,810.0,146.0,3.3,28.2,819.0,980.94,714.05
2018,7,20,10,15,817.0,147.5,3.4,28.9,846.0,978.67,710.19
2018,7,20,10,30,824.0,149.0,3.5,29.6,873.0,973.24,704.51
2018,7,20,10,45,829.5,149.0,3.6,30.25,893.5,961.65,695.1
2018,7,20,11,0,835.0,149.0,3.7,30.9,914.0,936.78,677.17
2018,7,20,11,15,838.5,149.5,3.8,31.35,928.0,918.41,664.2
2018,7,20,11,30,842.0,150.0,3.9,31.8,942.0,897.24,649.38
2018,7,20,11,45,844.0,149.5,4.05,32.25,948.5,871.21,631.63
2018,7,20,12,0,846.0,149.0,4.2,32.7,955.0,842.75,612.25
2018,7,20,12,15,850.5,145.0,4.35,32.9,955.0,811.08,591.26
2018,7,20,12,30,855.0,141.0,4.5,33.1,955.0,777.2,568.64
2018,7,20,12,45,859.5,136.0,4.6,33.25,948.5,740.4,543.3
2018,7,20,13,0,864.0,131.0,4.7,33.4,942.0,701.59,515.34
2018,7,20,13,15,860.5,130.0,4.8,33.35,927.0,658.91,484.46
2018,7,20,13,30,857.0,129.0,4.9,33.3,912.0,615.02,451.93
2018,7,20,13,45,851.5,127.5,5.0,33.2,890.0,568.62,416.82
2018,7,20,14,0,846.0,126.0,5.1,33.1,868.0,521.53,380.22
2018,7,20,14,15,839.0,124.0,5.15,32.8,839.5,472.88,341.67
2018,7,20,14,30,832.0,122.0,5.2,32.5,811.0,424.07,301.94
2018,7,20,14,45,822.5,120.0,5.3,32.2,777.0,374.4,260.74
2018,7,20,15,0,813.0,118.0,5.4,31.9,743.0,318.05,213.97
2018,7,20,15,15,801.0,115.5,5.4,31.9,704.5,267.87,171.55
2018,7,20,15,30,789.0,113.0,5.4,31.9,666.0,218.9,131.34
2018,7,20,15,45,773.0,110.0,5.45,30.75,622.5,170.44,95.35
2018,7,20,16,0,757.0,107.0,5.5,29.6,579.0,123.98,66.84
2018,7,20,16,15,736.0,103.5,5.45,28.85,532.5,79.19,50.68
2018,7,20,16,30,715.0,100.0,5.4,28.1,486.0,69.57,52.69
2018,7,20,16,45,688.5,95.5,5.4,27.35,437.5,61.74,46.48
2018,7,20,17,0,662.0,91.0,5.4,26.6,389.0,60.64,45.87
2018,7,20,17,15,626.0,85.5,5.3,25.7,340.0,58.64,44.49
2018,7,20,17,30,590.0,80.0,5.2,24.8,291.0,56.5,42.96
2018,7,20,17,45,541.5,73.5,5.15,23.9,243.5,53.4,40.5
2018,7,20,18,0,493.0,67.0,5.1,23.0,196.0,50.16,37.8
2018,7,20,18,15,426.0,58.0,5.0,22.2,152.5,44.58,32.89
2018,7,20,18,30,359.0,49.0,4.9,21.4,109.0,38.79,27.58
2018,7,20,18,45,268.5,37.5,4.8,20.6,74.0,29.13,18.63
2018,7,20,19,0,178.0,26.0,4.7,19.8,39.0,20.46,6.75
2018,7,20,19,15,94.5,14.0,4.65,19.4,20.5,12.73,0.0
2018,7,20,19,30,11.0,2.0,4.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.55,18.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,18.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,17.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,17.8,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,17.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,17.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,17.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,15.6,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,15.7,2.0,0.0,0.0
2018,7,21,5,15,86.5,15.0,3.0,16.15,21.0,60.84,0.0
2018,7,21,5,30,162.0,28.0,3.1,16.6,40.0,163.13,100.68
2018,7,21,5,45,248.5,41.0,3.2,17.05,75.5,244.09,194.14
2018,7,21,6,0,335.0,54.0,3.3,17.5,111.0,327.5,268.07
2018,7,21,6,15,400.5,64.0,3.3,18.15,154.5,398.51,328.74
2018,7,21,6,30,466.0,74.0,3.3,18.8,198.0,480.42,395.39
2018,7,21,6,45,514.0,81.5,3.25,19.45,245.0,544.51,444.69
2018,7,21,7,0,562.0,89.0,3.2,20.1,292.0,610.21,492.95
2018,7,21,7,15,597.0,94.5,3.25,20.8,340.0,663.47,530.26
2018,7,21,7,30,632.0,100.0,3.3,21.5,388.0,716.75,566.46
2018,7,21,7,45,658.5,105.0,3.35,22.2,435.5,761.3,595.33
2018,7,21,8,0,685.0,110.0,3.4,22.9,483.0,804.8,622.82
2018,7,21,8,15,706.0,114.0,3.45,23.6,528.5,840.4,644.22
2018,7,21,8,30,727.0,118.0,3.5,24.3,574.0,868.79,660.34
2018,7,21,8,45,743.0,121.5,3.55,25.0,616.5,895.15,674.94
2018,7,21,9,0,759.0,125.0,3.6,25.7,659.0,919.01,687.75
2018,7,21,9,15,765.0,131.0,3.7,26.3,695.5,933.05,694.47
2018,7,21,9,30,771.0,137.0,3.8,26.9,732.0,944.11,699.32
2018,7,21,9,45,745.0,156.5,3.9,27.5,752.5,934.71,690.61
2018,7,21,10,0,719.0,176.0,4.0,28.1,773.0,928.86,684.57
2018,7,21,10,15,578.5,258.5,4.1,28.55,749.5,865.3,638.45
2018,7,21,10,30,438.0,341.0,4.2,29.0,726.0,795.65,585.63
2018,7,21,10,45,590.0,266.0,4.3,29.45,798.0,855.79,629.87
2018,7,21,11,0,742.0,191.0,4.4,29.9,870.0,900.61,660.28
2018,7,21,11,15,754.5,185.5,4.5,30.15,885.0,885.43,649.14
2018,7,21,11,30,767.0,180.0,4.6,30.4,900.0,867.32,636.47
2018,7,21,11,45,790.5,169.0,4.7,30.7,916.5,850.71,624.91
2018,7,21,12,0,814.0,158.0,4.8,31.0,933.0,830.75,611.17
2018,7,21,12,15,821.0,153.5,4.9,31.1,935.0,800.16,590.68
2018,7,21,12,30,828.0,149.0,5.0,31.2,937.0,762.65,565.34
2018,7,21,12,45,836.5,142.0,5.1,31.3,932.5,728.04,541.02
2018,7,21,13,0,845.0,135.0,5.2,31.4,928.0,691.18,514.17
2018,7,21,13,15,842.0,134.0,5.25,31.3,913.5,649.54,483.37
2018,7,21,13,30,839.0,133.0,5.3,31.2,899.0,606.69,450.99
2018,7,21,13,45,835.0,131.0,5.4,31.1,878.0,561.47,416.2
2018,7,21,14,0,831.0,129.0,5.5,31.0,857.0,515.46,379.87
2018,7,21,14,15,825.0,127.0,5.5,30.75,829.5,467.93,341.5
2018,7,21,14,30,819.0,125.0,5.5,30.5,802.0,420.14,301.95
2018,7,21,14,45,810.5,122.5,5.55,30.25,769.0,364.75,256.03
2018,7,21,15,0,802.0,120.0,5.6,30.0,736.0,315.26,213.84
2018,7,21,15,15,790.0,117.5,5.6,30.0,697.5,265.6,171.52
2018,7,21,15,30,778.0,115.0,5.6,30.0,659.0,217.16,131.47
2018,7,21,15,45,764.0,111.0,5.65,29.15,616.5,168.79,95.17
2018,7,21,16,0,750.0,107.0,5.7,28.3,574.0,122.2,66.41
2018,7,21,16,15,732.5,102.5,5.7,27.65,528.5,77.12,50.19
2018,7,21,16,30,715.0,98.0,5.7,27.0,483.0,68.18,51.78
2018,7,21,16,45,690.5,93.5,5.7,26.35,435.5,60.49,45.63
2018,7,21,17,0,666.0,89.0,5.7,25.7,388.0,59.34,44.95
2018,7,21,17,15,631.5,84.0,5.55,24.9,339.5,57.65,43.81
2018,7,21,17,30,597.0,79.0,5.4,24.1,291.0,55.86,42.54
2018,7,21,17,45,550.0,72.0,5.3,23.25,243.5,52.33,39.69
2018,7,21,18,0,503.0,65.0,5.2,22.4,196.0,48.63,36.57
2018,7,21,18,15,436.0,56.5,5.05,21.7,152.5,43.41,31.94
2018,7,21,18,30,369.0,48.0,4.9,21.0,109.0,38.0,26.94
2018,7,21,18,45,276.0,36.5,4.75,20.25,73.5,29.55,18.95
2018,7,21,19,0,183.0,25.0,4.6,19.5,38.0,19.69,5.64
2018,7,21,19,15,97.0,13.5,4.5,19.1,20.0,12.28,0.0
2018,7,21,19,30,11.0,2.0,4.4,18.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.35,18.25,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.3,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,16.85,0.0,0.0,0.0
