Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,21,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,3.0,15.55,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,7,22,5,15,109.0,14.5,3.1,16.15,22.0,72.53,0.0
2018,7,22,5,30,205.0,27.0,3.2,16.6,42.0,185.9,110.3
2018,7,22,5,45,301.0,37.0,3.3,17.1,78.0,273.59,217.44
2018,7,22,6,0,397.0,47.0,3.4,17.6,114.0,363.61,297.32
2018,7,22,6,15,381.0,61.0,3.35,18.15,143.0,379.87,313.51
2018,7,22,6,30,365.0,75.0,3.3,18.7,172.0,398.84,329.73
2018,7,22,6,45,455.0,80.5,3.3,19.25,227.0,495.97,407.63
2018,7,22,7,0,545.0,86.0,3.3,19.8,282.0,591.96,480.2
2018,7,22,7,15,604.5,88.0,3.35,20.45,336.5,661.18,529.8
2018,7,22,7,30,664.0,90.0,3.4,21.1,391.0,731.79,578.88
2018,7,22,7,45,702.0,91.0,3.45,21.75,442.0,777.76,608.68
2018,7,22,8,0,740.0,92.0,3.5,22.4,493.0,828.36,641.23
2018,7,22,8,15,759.5,95.5,3.55,23.05,539.5,863.3,662.09
2018,7,22,8,30,779.0,99.0,3.6,23.7,586.0,896.18,681.32
2018,7,22,8,45,794.0,101.5,3.65,24.35,629.0,921.12,694.91
2018,7,22,9,0,809.0,104.0,3.7,25.0,672.0,943.46,706.7
2018,7,22,9,15,820.0,106.5,3.75,25.55,710.5,948.67,707.24
2018,7,22,9,30,831.0,109.0,3.8,26.1,749.0,961.36,713.05
2018,7,22,9,45,839.5,111.0,3.9,26.65,782.5,967.97,715.13
2018,7,22,10,0,848.0,113.0,4.0,27.2,816.0,971.47,715.3
2018,7,22,10,15,854.0,115.0,4.05,27.55,843.5,969.33,712.14
2018,7,22,10,30,860.0,117.0,4.1,27.9,871.0,964.0,707.05
2018,7,22,10,45,863.5,119.0,4.2,28.25,892.0,953.08,698.68
2018,7,22,11,0,867.0,121.0,4.3,28.6,913.0,939.07,688.38
2018,7,22,11,15,869.5,122.0,4.4,28.75,927.0,920.14,675.45
2018,7,22,11,30,872.0,123.0,4.5,28.9,941.0,898.34,660.65
2018,7,22,11,45,873.0,123.5,4.55,29.1,948.0,872.03,642.5
2018,7,22,12,0,874.0,124.0,4.6,29.3,955.0,843.2,622.65
2018,7,22,12,15,877.0,122.5,4.7,29.45,956.0,811.86,601.61
2018,7,22,12,30,880.0,121.0,4.8,29.6,957.0,778.22,578.86
2018,7,22,12,45,882.5,118.0,4.9,29.7,950.5,740.81,553.37
2018,7,22,13,0,885.0,115.0,5.0,29.8,944.0,701.41,524.53
2018,7,22,13,15,881.5,114.0,5.1,29.75,929.0,657.95,492.36
2018,7,22,13,30,878.0,113.0,5.2,29.7,914.0,613.22,458.46
2018,7,22,13,45,873.5,111.5,5.3,29.6,892.0,566.46,422.27
2018,7,22,14,0,869.0,110.0,5.4,29.5,870.0,518.87,384.44
2018,7,22,14,15,862.0,109.0,5.45,29.15,842.0,469.91,344.81
2018,7,22,14,30,855.0,108.0,5.5,28.8,814.0,420.72,303.92
2018,7,22,14,45,846.5,106.0,5.6,28.5,780.0,370.25,261.13
2018,7,22,15,0,838.0,104.0,5.7,28.2,746.0,320.12,217.97
2018,7,22,15,15,826.5,101.5,5.7,28.2,707.0,269.44,174.32
2018,7,22,15,30,815.0,99.0,5.7,28.2,668.0,219.8,132.94
2018,7,22,15,45,800.0,97.0,5.75,27.05,625.0,162.08,89.34
2018,7,22,16,0,785.0,95.0,5.8,25.9,582.0,114.93,60.54
2018,7,22,16,15,765.0,92.0,5.8,25.35,535.5,69.02,52.65
2018,7,22,16,30,745.0,89.0,5.8,24.8,489.0,62.04,47.08
2018,7,22,16,45,719.5,85.0,5.75,24.2,440.5,60.85,46.36
2018,7,22,17,0,694.0,81.0,5.7,23.6,392.0,59.56,45.54
2018,7,22,17,15,660.0,76.5,5.6,23.05,343.0,52.51,39.74
2018,7,22,17,30,626.0,72.0,5.5,22.5,294.0,50.84,38.49
2018,7,22,17,45,579.0,66.0,5.45,21.9,246.0,47.85,36.04
2018,7,22,18,0,532.0,60.0,5.4,21.3,198.0,44.74,33.36
2018,7,22,18,15,465.0,52.5,5.25,20.8,154.0,40.18,29.26
2018,7,22,18,30,398.0,45.0,5.1,20.3,110.0,35.49,24.84
2018,7,22,18,45,301.0,34.5,5.0,19.75,74.0,27.84,17.51
2018,7,22,19,0,204.0,24.0,4.9,19.2,38.0,19.87,4.95
2018,7,22,19,15,108.5,13.0,4.85,18.9,20.0,11.82,0.0
2018,7,22,19,30,13.0,2.0,4.8,18.6,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.75,18.35,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,17.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.35,14.4,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.4,14.5,2.0,0.0,0.0
2018,7,23,5,15,137.0,13.5,3.45,15.0,22.5,86.71,0.0
2018,7,23,5,30,256.0,25.0,3.5,15.5,43.0,212.08,120.08
2018,7,23,5,45,356.0,33.5,3.6,16.05,80.5,304.3,242.48
2018,7,23,6,0,456.0,42.0,3.7,16.6,118.0,396.99,325.67
2018,7,23,6,15,521.5,48.5,3.75,17.25,163.5,469.93,388.05
2018,7,23,6,30,587.0,55.0,3.8,17.9,209.0,546.95,449.9
2018,7,23,6,45,632.0,60.0,3.8,18.55,258.0,609.04,497.26
2018,7,23,7,0,677.0,65.0,3.8,19.2,307.0,668.53,540.57
2018,7,23,7,15,709.5,68.5,3.8,19.95,357.0,720.74,576.54
2018,7,23,7,30,742.0,72.0,3.8,20.7,407.0,772.62,611.04
2018,7,23,7,45,766.0,75.5,3.8,21.5,456.5,816.06,638.29
2018,7,23,8,0,790.0,79.0,3.8,22.3,506.0,858.08,663.87
2018,7,23,8,15,808.5,81.5,3.85,23.15,553.0,882.24,676.55
2018,7,23,8,30,827.0,84.0,3.9,24.0,600.0,913.76,694.28
2018,7,23,8,45,841.0,86.0,3.9,24.85,643.5,937.9,706.39
2018,7,23,9,0,855.0,88.0,3.9,25.7,687.0,959.37,716.65
2018,7,23,9,15,867.0,89.0,3.95,26.4,726.5,974.82,723.56
2018,7,23,9,30,879.0,90.0,4.0,27.1,766.0,987.28,728.57
2018,7,23,9,45,889.5,90.5,4.05,27.8,801.0,994.54,730.25
2018,7,23,10,0,900.0,91.0,4.1,28.5,836.0,998.58,729.94
2018,7,23,10,15,906.5,92.0,4.15,29.05,864.0,995.91,725.83
2018,7,23,10,30,913.0,93.0,4.2,29.6,892.0,989.93,719.73
2018,7,23,10,45,917.5,94.0,4.25,30.1,914.0,978.69,710.5
2018,7,23,11,0,922.0,95.0,4.3,30.6,936.0,964.19,699.3
2018,7,23,11,15,924.5,96.0,4.35,30.95,951.0,944.65,685.34
2018,7,23,11,30,927.0,97.0,4.4,31.3,966.0,922.06,669.48
2018,7,23,11,45,928.0,98.0,4.45,31.6,973.5,895.22,651.01
2018,7,23,12,0,929.0,99.0,4.5,31.9,981.0,865.66,630.75
2018,7,23,12,15,926.5,101.0,4.65,31.85,980.5,831.63,608.7
2018,7,23,12,30,924.0,103.0,4.8,31.8,980.0,795.39,585.32
2018,7,23,12,45,919.0,105.5,4.95,31.8,972.0,755.75,559.18
2018,7,23,13,0,914.0,108.0,5.1,31.8,964.0,714.44,529.88
2018,7,23,13,15,911.5,107.5,5.2,31.45,949.5,670.8,498.43
2018,7,23,13,30,909.0,107.0,5.3,31.1,935.0,625.72,465.04
2018,7,23,13,45,905.5,105.5,5.45,30.75,913.5,578.05,428.88
2018,7,23,14,0,902.0,104.0,5.6,30.4,892.0,529.41,390.82
2018,7,23,14,15,897.0,102.5,5.65,30.05,864.0,479.3,350.3
2018,7,23,14,30,892.0,101.0,5.7,29.7,836.0,428.74,308.29
2018,7,23,14,45,885.0,98.5,5.75,29.35,802.0,376.5,264.05
2018,7,23,15,0,878.0,96.0,5.8,29.0,768.0,324.42,219.26
2018,7,23,15,15,867.5,94.0,5.8,29.0,728.5,272.25,174.32
2018,7,23,15,30,857.0,92.0,5.8,29.0,689.0,220.97,131.65
2018,7,23,15,45,843.5,89.5,5.7,28.15,645.0,170.06,93.49
2018,7,23,16,0,830.0,87.0,5.6,27.3,601.0,120.74,63.78
2018,7,23,16,15,809.5,84.5,5.5,26.6,553.0,63.15,47.47
2018,7,23,16,30,789.0,82.0,5.4,25.9,505.0,57.59,43.12
2018,7,23,16,45,753.0,80.0,5.3,25.25,451.5,57.53,43.35
2018,7,23,17,0,717.0,78.0,5.2,24.6,398.0,57.51,43.61
2018,7,23,17,15,688.0,73.0,5.1,23.9,349.0,55.21,41.91
2018,7,23,17,30,659.0,68.0,5.0,23.2,300.0,48.15,36.06
2018,7,23,17,45,621.0,62.0,4.9,22.55,253.0,45.06,33.52
2018,7,23,18,0,583.0,56.0,4.8,21.9,206.0,41.82,30.74
2018,7,23,18,15,510.5,49.5,4.7,21.25,159.5,37.9,27.22
2018,7,23,18,30,438.0,43.0,4.6,20.6,113.0,33.92,23.45
2018,7,23,18,45,328.5,34.0,4.5,20.0,76.0,27.53,17.16
2018,7,23,19,0,219.0,25.0,4.4,19.4,39.0,20.97,4.48
2018,7,23,19,15,117.5,13.5,4.4,18.95,20.5,12.28,0.0
2018,7,23,19,30,16.0,2.0,4.4,18.5,2.0,0.0,0.0
2018,7,23,19,45,8.0,1.0,4.35,18.1,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.25,17.45,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,16.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,16.15,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.55,15.2,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,24,5,15,130.5,13.5,3.6,15.75,22.0,83.03,0.0
2018,7,24,5,30,244.0,25.0,3.6,16.2,42.0,203.42,106.59
2018,7,24,5,45,345.5,34.0,3.65,16.65,79.0,297.9,236.13
2018,7,24,6,0,447.0,43.0,3.7,17.1,116.0,391.8,320.54
2018,7,24,6,15,514.0,50.0,3.7,17.7,162.0,466.2,384.23
2018,7,24,6,30,581.0,57.0,3.7,18.3,208.0,544.75,447.25
2018,7,24,6,45,627.0,61.5,3.75,18.9,257.0,606.73,494.7
2018,7,24,7,0,673.0,66.0,3.8,19.5,306.0,665.93,538.04
2018,7,24,7,15,706.5,70.0,3.75,20.15,356.5,719.56,575.12
2018,7,24,7,30,740.0,74.0,3.7,20.8,407.0,772.91,610.68
2018,7,24,7,45,765.0,77.5,3.65,21.5,457.0,817.22,638.49
2018,7,24,8,0,790.0,81.0,3.6,22.2,507.0,860.14,664.62
2018,7,24,8,15,809.5,83.5,3.65,23.0,554.5,894.83,684.7
2018,7,24,8,30,829.0,86.0,3.7,23.8,602.0,917.63,696.34
2018,7,24,8,45,844.5,87.0,3.7,24.6,645.5,942.01,708.76
2018,7,24,9,0,860.0,88.0,3.7,25.4,689.0,963.78,719.28
2018,7,24,9,15,866.5,92.0,3.8,26.05,727.5,977.29,725.32
2018,7,24,9,30,873.0,96.0,3.9,26.7,766.0,987.61,729.38
2018,7,24,9,45,875.5,101.5,4.0,27.4,799.0,992.36,729.71
2018,7,24,10,0,878.0,107.0,4.1,28.1,832.0,993.72,727.97
2018,7,24,10,15,885.5,108.0,4.15,28.6,861.0,991.85,724.54
2018,7,24,10,30,893.0,109.0,4.2,29.1,890.0,986.69,719.12
2018,7,24,10,45,899.0,109.0,4.3,29.6,912.0,975.79,710.36
2018,7,24,11,0,905.0,109.0,4.4,30.1,934.0,961.67,699.63
2018,7,24,11,15,909.5,109.5,4.45,30.45,949.5,943.48,686.5
2018,7,24,11,30,914.0,110.0,4.5,30.8,965.0,922.21,671.44
2018,7,24,11,45,916.5,109.5,4.6,31.15,972.5,895.32,652.94
2018,7,24,12,0,919.0,109.0,4.7,31.5,980.0,865.7,632.72
2018,7,24,12,15,918.0,110.0,4.8,31.5,980.0,832.06,610.77
2018,7,24,12,30,917.0,111.0,4.9,31.5,980.0,796.17,587.11
2018,7,24,12,45,914.5,111.0,5.0,31.55,972.0,756.28,560.38
2018,7,24,13,0,912.0,111.0,5.1,31.6,964.0,714.64,530.35
2018,7,24,13,15,909.5,110.5,5.2,31.45,949.5,670.98,498.45
2018,7,24,13,30,907.0,110.0,5.3,31.3,935.0,625.89,464.66
2018,7,24,13,45,903.0,108.5,5.4,31.15,913.0,577.95,427.87
2018,7,24,14,0,899.0,107.0,5.5,31.0,891.0,529.08,389.32
2018,7,24,14,15,894.0,105.5,5.55,30.7,863.5,479.04,348.91
2018,7,24,14,30,889.0,104.0,5.6,30.4,836.0,428.53,307.02
2018,7,24,14,45,881.0,102.0,5.65,30.05,801.5,376.39,263.03
2018,7,24,15,0,873.0,100.0,5.7,29.7,767.0,324.5,218.6
2018,7,24,15,15,862.0,97.5,5.7,29.7,727.0,272.02,173.66
2018,7,24,15,30,851.0,95.0,5.7,29.7,687.0,220.5,131.07
2018,7,24,15,45,838.0,92.5,5.75,28.5,643.5,169.89,93.58
2018,7,24,16,0,825.0,90.0,5.8,27.3,600.0,111.2,56.86
2018,7,24,16,15,808.5,86.5,5.75,26.7,553.0,62.85,47.21
2018,7,24,16,30,792.0,83.0,5.7,26.1,506.0,58.38,43.76
2018,7,24,16,45,769.5,79.0,5.7,25.45,456.5,57.01,42.88
2018,7,24,17,0,747.0,75.0,5.7,24.8,407.0,55.53,41.89
2018,7,24,17,15,715.5,70.5,5.55,24.2,356.5,53.49,40.39
2018,7,24,17,30,684.0,66.0,5.4,23.6,306.0,51.36,38.76
2018,7,24,17,45,639.5,61.0,5.3,22.95,256.5,44.46,32.94
2018,7,24,18,0,595.0,56.0,5.2,22.3,207.0,41.95,30.79
2018,7,24,18,15,528.0,48.5,5.05,21.7,160.5,37.21,26.55
2018,7,24,18,30,461.0,41.0,4.9,21.1,114.0,32.31,21.99
2018,7,24,18,45,356.0,32.5,4.75,20.5,77.0,26.29,16.01
2018,7,24,19,0,251.0,24.0,4.6,19.9,40.0,20.13,2.83
2018,7,24,19,15,133.5,13.5,4.6,19.55,21.0,12.28,0.0
2018,7,24,19,30,16.0,3.0,4.6,19.2,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.6,18.9,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.55,18.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.4,17.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.3,14.4,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.3,14.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,12.5,3.3,15.0,22.5,102.0,0.0
2018,7,25,5,30,311.0,22.0,3.3,15.5,43.0,238.73,114.76
2018,7,25,5,45,414.0,29.5,3.3,16.0,82.0,335.2,265.2
2018,7,25,6,0,517.0,37.0,3.3,16.5,121.0,424.35,347.02
2018,7,25,6,15,581.0,42.5,3.25,17.35,168.0,498.17,408.87
2018,7,25,6,30,645.0,48.0,3.2,18.2,215.0,575.47,469.83
2018,7,25,6,45,686.5,52.5,3.15,19.05,265.0,636.7,515.31
2018,7,25,7,0,728.0,57.0,3.1,19.9,315.0,698.92,559.25
2018,7,25,7,15,757.5,61.0,3.05,21.1,366.0,750.73,592.79
2018,7,25,7,30,787.0,65.0,3.0,22.3,417.0,801.98,624.49
2018,7,25,7,45,808.0,68.0,2.95,23.5,466.5,834.17,641.6
2018,7,25,8,0,829.0,71.0,2.9,24.7,516.0,873.61,663.27
2018,7,25,8,15,845.0,73.5,2.95,25.75,563.5,905.77,680.42
2018,7,25,8,30,861.0,76.0,3.0,26.8,611.0,935.63,695.76
2018,7,25,8,45,873.5,79.0,3.0,27.8,655.5,960.12,707.1
2018,7,25,9,0,886.0,82.0,3.0,28.8,700.0,981.76,716.47
2018,7,25,9,15,892.5,85.5,3.05,29.85,739.0,994.98,720.62
2018,7,25,9,30,899.0,89.0,3.1,30.9,778.0,1004.94,722.8
2018,7,25,9,45,903.0,93.0,3.1,31.9,811.5,1009.65,721.48
2018,7,25,10,0,907.0,97.0,3.1,32.9,845.0,1010.95,718.16
2018,7,25,10,15,912.5,99.0,3.2,33.8,873.5,1008.15,713.51
2018,7,25,10,30,918.0,101.0,3.3,34.7,902.0,1001.96,706.88
2018,7,25,10,45,922.0,101.5,3.35,35.6,923.5,989.43,696.04
2018,7,25,11,0,926.0,102.0,3.4,36.5,945.0,973.65,683.36
2018,7,25,11,15,928.0,104.0,3.55,37.05,960.0,954.32,670.21
2018,7,25,11,30,930.0,106.0,3.7,37.6,975.0,931.89,655.12
2018,7,25,11,45,931.0,106.0,3.85,38.2,982.0,903.76,636.26
2018,7,25,12,0,932.0,106.0,4.0,38.8,989.0,872.94,615.66
2018,7,25,12,15,922.5,113.0,4.15,38.8,986.5,837.42,593.45
2018,7,25,12,30,913.0,120.0,4.3,38.8,984.0,799.95,569.76
2018,7,25,12,45,923.0,112.0,4.5,38.85,979.5,762.28,545.73
2018,7,25,13,0,933.0,104.0,4.7,38.9,975.0,722.02,518.06
2018,7,25,13,15,929.5,103.5,4.9,38.6,959.5,676.86,486.87
2018,7,25,13,30,926.0,103.0,5.1,38.3,944.0,630.31,453.83
2018,7,25,13,45,917.5,104.5,5.25,38.0,921.0,581.44,417.88
2018,7,25,14,0,909.0,106.0,5.4,37.7,898.0,531.97,380.34
2018,7,25,14,15,877.5,118.5,5.5,37.15,862.0,480.27,340.43
2018,7,25,14,30,846.0,131.0,5.6,36.6,826.0,430.27,300.82
2018,7,25,14,45,808.5,141.0,5.75,36.05,782.5,373.09,255.53
2018,7,25,15,0,771.0,151.0,5.9,35.5,739.0,324.57,216.22
2018,7,25,15,15,786.5,134.0,5.9,35.5,706.0,271.69,171.84
2018,7,25,15,30,802.0,117.0,5.9,35.5,673.0,217.35,127.5
2018,7,25,15,45,774.0,114.5,6.0,33.9,622.5,166.93,91.94
2018,7,25,16,0,746.0,112.0,6.1,32.3,572.0,119.81,65.28
2018,7,25,16,15,723.5,107.0,6.1,30.9,523.5,74.41,55.88
2018,7,25,16,30,701.0,102.0,6.1,29.5,475.0,64.31,48.05
2018,7,25,16,45,708.0,89.5,6.1,28.1,434.0,64.35,48.55
2018,7,25,17,0,715.0,77.0,6.1,26.7,393.0,56.87,42.69
2018,7,25,17,15,671.5,74.5,6.0,25.4,342.0,51.38,38.39
2018,7,25,17,30,628.0,72.0,5.9,24.1,291.0,51.07,38.44
2018,7,25,17,45,544.0,69.5,5.75,22.75,237.0,50.66,38.33
2018,7,25,18,0,460.0,67.0,5.6,21.4,183.0,50.5,38.32
2018,7,25,18,15,423.5,55.5,5.45,20.8,143.5,42.89,31.55
2018,7,25,18,30,387.0,44.0,5.3,20.2,104.0,34.85,24.22
2018,7,25,18,45,277.0,33.0,5.1,19.55,68.0,26.7,16.32
2018,7,25,19,0,167.0,22.0,4.9,18.9,32.0,17.36,0.38
2018,7,25,19,15,85.0,11.0,4.8,18.65,16.0,10.01,0.0
2018,7,25,19,30,3.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,7,25,19,45,1.5,0.0,4.6,18.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.45,17.75,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,17.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.35,16.6,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.4,14.7,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.4,14.8,2.0,0.0,0.0
2018,7,26,5,15,110.0,13.5,3.4,15.15,20.0,71.67,0.0
2018,7,26,5,30,208.0,25.0,3.4,15.5,38.0,178.99,74.62
2018,7,26,5,45,312.0,35.0,3.35,15.9,74.5,277.06,218.39
2018,7,26,6,0,416.0,45.0,3.3,16.3,111.0,372.47,304.8
2018,7,26,6,15,485.0,53.0,3.25,17.05,157.0,448.51,369.97
2018,7,26,6,30,554.0,61.0,3.2,17.8,203.0,528.81,434.45
2018,7,26,6,45,600.0,68.0,3.2,18.55,252.5,593.33,483.57
2018,7,26,7,0,646.0,75.0,3.2,19.3,302.0,659.37,531.61
2018,7,26,7,15,679.5,80.0,3.15,20.2,352.5,713.06,567.95
2018,7,26,7,30,713.0,85.0,3.1,21.1,403.0,766.6,602.8
2018,7,26,7,45,736.5,89.5,3.05,22.0,452.0,805.28,625.82
2018,7,26,8,0,760.0,94.0,3.0,22.9,501.0,847.4,650.67
2018,7,26,8,15,778.0,98.5,3.05,23.75,548.5,882.54,670.81
2018,7,26,8,30,796.0,103.0,3.1,24.6,596.0,915.46,689.14
2018,7,26,8,45,809.0,107.5,3.15,25.45,640.0,941.03,702.29
2018,7,26,9,0,822.0,112.0,3.2,26.3,684.0,963.83,713.53
2018,7,26,9,15,825.0,119.0,3.25,27.1,721.5,976.64,718.3
2018,7,26,9,30,828.0,126.0,3.3,27.9,759.0,986.19,721.07
2018,7,26,9,45,825.0,136.0,3.35,28.7,791.0,989.79,720.09
2018,7,26,10,0,822.0,146.0,3.4,29.5,823.0,989.92,717.03
2018,7,26,10,15,829.0,148.0,3.55,30.05,851.0,988.01,714.23
2018,7,26,10,30,836.0,150.0,3.7,30.6,879.0,982.85,709.43
2018,7,26,10,45,840.0,152.5,3.8,31.2,900.5,972.07,700.64
2018,7,26,11,0,844.0,155.0,3.9,31.8,922.0,958.12,689.94
2018,7,26,11,15,849.0,155.5,4.1,32.0,937.5,939.99,678.27
2018,7,26,11,30,854.0,156.0,4.3,32.2,953.0,909.75,658.61
2018,7,26,11,45,857.5,155.5,4.45,32.4,961.0,884.38,641.89
2018,7,26,12,0,861.0,155.0,4.6,32.6,969.0,856.42,623.36
2018,7,26,12,15,864.0,153.0,4.75,32.5,970.0,824.36,602.9
2018,7,26,12,30,867.0,151.0,4.9,32.4,971.0,790.08,580.9
2018,7,26,12,45,869.0,148.5,5.05,32.25,964.5,752.57,555.46
2018,7,26,13,0,871.0,146.0,5.2,32.1,958.0,713.15,527.63
2018,7,26,13,15,870.0,143.5,5.35,31.75,943.5,670.05,496.82
2018,7,26,13,30,869.0,141.0,5.5,31.4,929.0,625.53,464.06
2018,7,26,13,45,831.5,158.5,5.6,31.0,897.5,574.02,424.98
2018,7,26,14,0,794.0,176.0,5.7,30.6,866.0,525.32,387.09
2018,7,26,14,15,720.5,204.0,5.8,29.9,814.5,466.65,341.87
2018,7,26,14,30,647.0,232.0,5.9,29.2,763.0,417.71,303.42
2018,7,26,14,45,640.5,220.0,5.95,28.55,726.5,368.42,263.37
2018,7,26,15,0,634.0,208.0,6.0,27.9,690.0,319.82,223.22
2018,7,26,15,15,685.5,176.0,6.0,27.9,672.0,270.74,180.06
2018,7,26,15,30,737.0,144.0,6.0,27.9,654.0,217.0,133.91
2018,7,26,15,45,749.0,129.5,6.0,26.3,618.5,165.9,95.22
2018,7,26,16,0,761.0,115.0,6.0,24.7,583.0,121.36,68.7
2018,7,26,16,15,757.0,106.5,5.9,23.9,540.0,72.83,56.22
2018,7,26,16,30,753.0,98.0,5.8,23.1,497.0,68.99,53.36
2018,7,26,16,45,731.5,92.0,5.75,22.35,448.0,66.55,51.63
2018,7,26,17,0,710.0,86.0,5.7,21.6,399.0,58.0,44.61
2018,7,26,17,15,680.0,80.0,5.55,20.8,349.0,55.49,42.73
2018,7,26,17,30,650.0,74.0,5.4,20.0,299.0,52.81,40.63
2018,7,26,17,45,603.0,67.5,5.3,19.2,249.5,49.48,37.88
2018,7,26,18,0,556.0,61.0,5.2,18.4,200.0,46.01,34.87
2018,7,26,18,15,488.0,52.5,5.1,17.95,154.0,40.63,29.96
2018,7,26,18,30,420.0,44.0,5.0,17.5,108.0,35.05,24.66
2018,7,26,18,45,311.0,33.0,4.9,17.05,71.0,26.87,16.55
2018,7,26,19,0,202.0,22.0,4.8,16.6,34.0,18.34,0.0
2018,7,26,19,15,101.0,11.0,4.75,16.35,17.0,10.01,0.0
2018,7,26,19,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.65,15.9,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.15,13.2,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.2,13.3,1.0,0.0,0.0
2018,7,27,5,15,86.0,12.0,4.25,13.8,17.0,57.26,0.0
2018,7,27,5,30,162.0,23.0,4.3,14.3,33.0,149.4,51.38
2018,7,27,5,45,245.0,36.5,4.3,14.8,67.5,235.49,185.54
2018,7,27,6,0,328.0,50.0,4.3,15.3,102.0,316.38,260.55
2018,7,27,6,15,387.0,63.0,4.3,15.95,145.5,386.37,321.78
2018,7,27,6,30,446.0,76.0,4.3,16.6,189.0,460.44,383.82
2018,7,27,6,45,485.5,87.5,4.25,17.3,236.0,520.45,431.55
2018,7,27,7,0,525.0,99.0,4.2,18.0,283.0,588.6,483.17
2018,7,27,7,15,557.5,109.0,4.15,18.6,332.0,644.23,523.41
2018,7,27,7,30,590.0,119.0,4.1,19.2,381.0,699.78,562.26
2018,7,27,7,45,612.5,128.5,4.05,19.8,429.0,745.2,592.45
2018,7,27,8,0,635.0,138.0,4.0,20.4,477.0,789.35,620.98
2018,7,27,8,15,655.5,146.0,4.0,21.05,524.0,828.31,645.25
2018,7,27,8,30,676.0,154.0,4.0,21.7,571.0,865.37,667.77
2018,7,27,8,45,689.5,161.5,4.0,22.3,614.0,892.85,683.39
2018,7,27,9,0,703.0,169.0,4.0,22.9,657.0,917.79,697.17
2018,7,27,9,15,735.5,165.0,4.05,23.5,702.0,945.9,713.32
2018,7,27,9,30,768.0,161.0,4.1,24.1,747.0,964.17,722.68
2018,7,27,9,45,803.0,151.0,4.2,24.65,788.5,983.67,733.38
2018,7,27,10,0,838.0,141.0,4.3,25.2,830.0,999.73,741.8
2018,7,27,10,15,844.5,143.5,4.4,25.6,858.5,997.78,738.72
2018,7,27,10,30,851.0,146.0,4.5,26.0,887.0,992.53,733.7
2018,7,27,10,45,854.5,149.5,4.55,26.45,909.0,982.12,724.99
2018,7,27,11,0,858.0,153.0,4.6,26.9,931.0,968.47,714.34
2018,7,27,11,15,861.0,154.0,4.7,27.15,945.5,938.99,694.22
2018,7,27,11,30,864.0,155.0,4.8,27.4,960.0,916.97,679.2
2018,7,27,11,45,864.5,156.0,4.85,27.65,967.0,890.03,660.45
2018,7,27,12,0,865.0,157.0,4.9,27.9,974.0,860.59,640.02
2018,7,27,12,15,878.5,149.0,5.0,27.95,978.5,831.62,620.67
2018,7,27,12,30,892.0,141.0,5.1,28.0,983.0,799.79,599.21
2018,7,27,12,45,909.0,128.5,5.2,28.1,980.5,763.93,574.2
2018,7,27,13,0,926.0,116.0,5.3,28.2,978.0,725.01,545.65
2018,7,27,13,15,922.0,116.0,5.4,28.1,962.5,679.94,512.05
2018,7,27,13,30,918.0,116.0,5.5,28.0,947.0,633.53,476.62
2018,7,27,13,45,912.5,115.0,5.55,27.9,924.0,584.39,438.11
2018,7,27,14,0,907.0,114.0,5.6,27.8,901.0,534.43,397.96
2018,7,27,14,15,900.0,113.0,5.65,27.4,872.0,483.21,356.2
2018,7,27,14,30,893.0,112.0,5.7,27.0,843.0,431.71,313.06
2018,7,27,14,45,883.5,110.5,5.75,26.6,808.0,378.95,268.01
2018,7,27,15,0,874.0,109.0,5.8,26.2,773.0,326.59,222.66
2018,7,27,15,15,862.0,107.0,5.8,26.2,732.5,273.91,177.09
2018,7,27,15,30,850.0,105.0,5.8,26.2,692.0,222.28,134.17
2018,7,27,15,45,834.5,102.0,5.7,25.1,646.5,161.76,89.04
2018,7,27,16,0,819.0,99.0,5.6,24.0,601.0,111.83,60.09
2018,7,27,16,15,799.5,96.5,5.55,23.4,553.5,66.27,50.79
2018,7,27,16,30,780.0,94.0,5.5,22.8,506.0,66.4,51.23
2018,7,27,16,45,753.0,90.0,5.45,22.2,455.0,65.31,50.61
2018,7,27,17,0,726.0,86.0,5.4,21.6,404.0,58.21,44.8
2018,7,27,17,15,688.0,81.0,5.4,20.85,352.0,56.37,43.49
2018,7,27,17,30,650.0,76.0,5.4,20.1,300.0,54.43,42.03
2018,7,27,17,45,596.5,70.0,5.35,19.3,249.5,51.53,39.66
2018,7,27,18,0,543.0,64.0,5.3,18.5,199.0,48.56,37.08
2018,7,27,18,15,460.0,55.5,5.3,17.8,151.5,43.24,32.24
2018,7,27,18,30,377.0,47.0,5.3,17.1,104.0,37.79,27.03
2018,7,27,18,45,266.5,34.5,5.3,16.45,67.5,28.32,17.66
2018,7,27,19,0,156.0,22.0,5.3,15.8,31.0,17.39,0.0
2018,7,27,19,15,78.0,11.0,5.25,15.45,15.5,10.01,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,28,5,15,29.0,8.5,2.5,12.65,10.0,23.33,0.0
2018,7,28,5,30,58.0,17.0,2.7,13.1,20.0,65.33,13.93
2018,7,28,5,45,111.0,36.5,2.85,13.5,50.5,137.02,105.94
2018,7,28,6,0,164.0,56.0,3.0,13.9,81.0,201.43,165.11
2018,7,28,6,15,215.0,76.5,2.95,14.6,122.5,268.84,223.81
2018,7,28,6,30,266.0,97.0,2.9,15.3,164.0,339.0,282.98
2018,7,28,6,45,311.0,115.5,2.8,15.95,211.0,404.2,335.99
2018,7,28,7,0,356.0,134.0,2.7,16.6,258.0,471.57,388.62
2018,7,28,7,15,393.0,149.0,2.7,17.25,306.0,545.98,444.46
2018,7,28,7,30,430.0,164.0,2.7,17.9,354.0,605.49,487.43
2018,7,28,7,45,461.0,175.5,2.65,18.55,401.5,655.77,522.08
2018,7,28,8,0,492.0,187.0,2.6,19.2,449.0,705.77,555.57
2018,7,28,8,15,517.0,197.0,2.6,19.8,495.0,747.67,582.68
2018,7,28,8,30,542.0,207.0,2.6,20.4,541.0,788.37,608.42
2018,7,28,8,45,562.5,216.0,2.6,21.05,585.0,822.01,628.61
2018,7,28,9,0,583.0,225.0,2.6,21.7,629.0,853.76,647.23
2018,7,28,9,15,593.0,235.5,2.65,22.35,667.0,874.6,658.35
2018,7,28,9,30,603.0,246.0,2.7,23.0,705.0,892.93,667.83
2018,7,28,9,45,607.5,256.5,2.75,23.65,737.0,907.25,674.41
2018,7,28,10,0,612.0,267.0,2.8,24.3,769.0,914.19,676.26
2018,7,28,10,15,624.0,270.5,2.95,25.0,798.0,918.8,677.61
2018,7,28,10,30,636.0,274.0,3.1,25.7,827.0,920.42,677.02
2018,7,28,10,45,647.0,275.5,3.2,26.4,850.0,916.13,672.26
2018,7,28,11,0,658.0,277.0,3.3,27.1,873.0,908.83,665.6
2018,7,28,11,15,664.5,278.5,3.45,27.6,889.0,894.43,655.02
2018,7,28,11,30,671.0,280.0,3.6,28.1,905.0,877.25,642.58
2018,7,28,11,45,675.5,280.0,3.7,28.6,913.0,854.36,626.01
2018,7,28,12,0,680.0,280.0,3.8,29.1,921.0,829.09,607.75
2018,7,28,12,15,703.0,265.5,3.9,29.4,928.5,803.75,590.28
2018,7,28,12,30,726.0,251.0,4.0,29.7,936.0,775.41,570.45
2018,7,28,12,45,754.5,231.0,4.1,29.95,937.5,743.42,548.01
2018,7,28,13,0,783.0,211.0,4.2,30.2,939.0,707.58,522.36
2018,7,28,13,15,780.0,209.0,4.3,30.1,924.5,664.65,491.29
2018,7,28,13,30,777.0,207.0,4.4,30.0,910.0,620.15,458.36
2018,7,28,13,45,772.0,204.0,4.55,29.95,888.0,573.01,422.73
2018,7,28,14,0,767.0,201.0,4.7,29.9,866.0,525.46,385.93
2018,7,28,14,15,760.5,197.5,4.8,29.5,838.0,476.65,347.56
2018,7,28,14,30,754.0,194.0,4.9,29.1,810.0,427.94,308.16
2018,7,28,14,45,740.0,190.0,5.0,28.75,773.0,376.68,266.03
2018,7,28,15,0,726.0,186.0,5.1,28.4,736.0,326.66,224.34
2018,7,28,15,15,714.5,180.0,5.1,28.4,697.0,277.21,182.89
2018,7,28,15,30,703.0,174.0,5.1,28.4,658.0,229.12,144.01
2018,7,28,15,45,693.0,164.5,5.15,27.2,615.0,180.26,108.56
2018,7,28,16,0,683.0,155.0,5.2,26.0,572.0,132.93,80.87
2018,7,28,16,15,665.0,144.0,5.15,25.35,523.0,89.69,70.01
2018,7,28,16,30,647.0,133.0,5.1,24.7,474.0,85.44,66.88
2018,7,28,16,45,621.5,123.5,5.05,24.0,424.0,81.82,64.25
2018,7,28,17,0,596.0,114.0,5.0,23.3,374.0,77.88,61.29
2018,7,28,17,15,565.5,105.5,4.95,22.4,327.0,74.36,58.68
2018,7,28,17,30,535.0,97.0,4.9,21.5,280.0,70.59,55.77
2018,7,28,17,45,485.5,85.5,4.85,20.6,230.5,63.91,50.2
2018,7,28,18,0,436.0,74.0,4.8,19.7,181.0,55.13,42.61
2018,7,28,18,15,367.0,61.5,4.7,19.05,137.0,46.56,34.92
2018,7,28,18,30,298.0,49.0,4.6,18.4,93.0,37.68,26.75
2018,7,28,18,45,210.0,34.5,4.5,17.7,60.0,26.9,16.23
2018,7,28,19,0,122.0,20.0,4.4,17.0,27.0,15.78,0.0
2018,7,28,19,15,61.0,10.0,4.4,16.6,13.5,9.1,0.0
2018,7,28,19,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.85,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,29,5,15,28.5,9.5,3.4,13.8,11.0,23.94,0.0
2018,7,29,5,30,57.0,19.0,3.4,14.1,22.0,68.75,7.69
2018,7,29,5,45,117.0,35.5,3.45,14.35,50.5,139.39,107.0
2018,7,29,6,0,177.0,52.0,3.5,14.6,79.0,203.46,166.59
2018,7,29,6,15,255.0,68.5,3.5,15.15,123.5,300.09,249.77
2018,7,29,6,30,333.0,85.0,3.5,15.7,168.0,387.52,323.5
2018,7,29,6,45,389.0,99.0,3.5,16.25,217.5,459.27,381.95
2018,7,29,7,0,445.0,113.0,3.5,16.8,267.0,533.88,440.48
2018,7,29,7,15,484.0,125.0,3.5,17.4,317.0,593.7,485.22
2018,7,29,7,30,523.0,137.0,3.5,18.0,367.0,654.27,528.91
2018,7,29,7,45,551.5,147.0,3.5,18.6,415.5,703.1,562.26
2018,7,29,8,0,580.0,157.0,3.5,19.2,464.0,751.34,594.38
2018,7,29,8,15,603.5,164.5,3.5,19.8,510.5,798.63,625.09
2018,7,29,8,30,627.0,172.0,3.5,20.4,557.0,837.21,648.98
2018,7,29,8,45,646.0,178.5,3.55,21.05,601.0,868.3,667.44
2018,7,29,9,0,665.0,185.0,3.6,21.7,645.0,897.05,684.13
2018,7,29,9,15,683.5,189.0,3.6,22.0,685.5,920.03,697.38
2018,7,29,9,30,702.0,193.0,3.6,22.3,726.0,940.28,708.79
2018,7,29,9,45,719.0,194.0,3.65,22.6,762.0,952.89,715.37
2018,7,29,10,0,736.0,195.0,3.7,22.9,798.0,962.48,720.06
2018,7,29,10,15,748.0,196.5,3.75,23.0,827.5,964.57,720.39
2018,7,29,10,30,760.0,198.0,3.8,23.1,857.0,963.48,718.78
2018,7,29,10,45,735.0,217.5,3.9,23.2,868.0,942.36,704.09
2018,7,29,11,0,710.0,237.0,4.0,23.3,879.0,918.38,687.64
2018,7,29,11,15,697.5,247.0,4.05,23.35,886.5,894.26,670.43
2018,7,29,11,30,685.0,257.0,4.1,23.4,894.0,867.86,651.47
2018,7,29,11,45,735.0,232.0,4.2,23.4,920.0,860.88,647.81
2018,7,29,12,0,785.0,207.0,4.3,23.4,946.0,844.94,637.63
2018,7,29,12,15,727.0,241.0,4.35,23.45,925.5,800.48,604.53
2018,7,29,12,30,669.0,275.0,4.4,23.5,905.0,752.06,568.55
2018,7,29,12,45,641.5,288.5,4.5,23.55,888.5,709.88,537.67
2018,7,29,13,0,614.0,302.0,4.6,23.6,872.0,668.23,506.71
2018,7,29,13,15,582.5,312.5,4.65,23.5,846.0,625.86,474.82
2018,7,29,13,30,551.0,323.0,4.7,23.4,820.0,582.02,441.45
2018,7,29,13,45,459.0,347.0,4.8,23.35,754.0,517.98,392.62
2018,7,29,14,0,367.0,371.0,4.9,23.3,688.0,467.75,353.89
2018,7,29,14,15,295.0,375.0,4.9,23.0,624.5,414.43,313.29
2018,7,29,14,30,223.0,379.0,4.9,22.7,561.0,377.19,285.06
2018,7,29,14,45,190.0,363.5,4.95,22.4,514.0,338.06,255.28
2018,7,29,15,0,157.0,348.0,5.0,22.1,467.0,302.64,228.52
2018,7,29,15,15,259.5,307.0,5.0,22.1,491.0,273.83,201.84
2018,7,29,15,30,362.0,266.0,5.0,22.1,515.0,245.18,174.61
2018,7,29,15,45,298.5,262.0,5.0,21.55,458.0,210.96,151.73
2018,7,29,16,0,235.0,258.0,5.0,21.0,401.0,183.41,136.3
2018,7,29,16,15,281.5,226.0,5.0,20.55,383.5,149.86,122.28
2018,7,29,16,30,328.0,194.0,5.0,20.1,366.0,132.92,108.58
2018,7,29,16,45,344.5,171.0,5.0,19.65,335.5,120.14,98.25
2018,7,29,17,0,361.0,148.0,5.0,19.2,305.0,99.84,81.29
2018,7,29,17,15,426.5,120.0,4.95,18.65,282.0,83.42,67.46
2018,7,29,17,30,492.0,92.0,4.9,18.1,259.0,66.37,52.85
2018,7,29,17,45,498.0,77.5,4.85,17.55,222.5,57.37,45.09
2018,7,29,18,0,504.0,63.0,4.8,17.0,186.0,47.77,36.61
2018,7,29,18,15,425.5,54.0,4.7,16.6,141.0,42.05,31.32
2018,7,29,18,30,347.0,45.0,4.6,16.2,96.0,36.13,25.63
2018,7,29,18,45,238.5,32.0,4.5,15.75,61.0,25.01,14.67
2018,7,29,19,0,130.0,19.0,4.4,15.3,26.0,15.0,0.0
2018,7,29,19,15,65.0,9.5,4.35,15.15,13.0,8.64,0.0
2018,7,29,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,5,15,22.0,9.5,3.55,13.3,10.5,20.42,0.0
2018,7,30,5,30,44.0,19.0,3.6,13.7,21.0,61.13,0.0
2018,7,30,5,45,110.5,36.5,3.7,14.05,51.0,138.11,105.29
2018,7,30,6,0,177.0,54.0,3.8,14.4,81.0,207.42,169.76
2018,7,30,6,15,247.5,71.5,3.75,15.15,124.5,284.32,236.91
2018,7,30,6,30,318.0,89.0,3.7,15.9,168.0,381.48,318.18
2018,7,30,6,45,353.0,105.0,3.65,16.6,211.0,438.55,364.35
2018,7,30,7,0,388.0,121.0,3.6,17.3,254.0,497.0,409.85
2018,7,30,7,15,432.0,134.5,3.55,18.1,305.0,560.99,457.95
2018,7,30,7,30,476.0,148.0,3.5,18.9,356.0,626.12,505.15
2018,7,30,7,45,504.0,159.5,3.4,19.65,404.0,674.97,538.36
2018,7,30,8,0,532.0,171.0,3.3,20.4,452.0,723.29,570.23
2018,7,30,8,15,556.5,180.5,3.35,21.25,499.0,765.02,596.93
2018,7,30,8,30,581.0,190.0,3.4,22.1,546.0,805.44,622.09
2018,7,30,8,45,601.0,198.0,3.4,22.9,590.0,844.67,645.71
2018,7,30,9,0,621.0,206.0,3.4,23.7,634.0,875.58,663.17
2018,7,30,9,15,640.0,210.0,3.4,24.45,674.0,898.85,675.38
2018,7,30,9,30,659.0,214.0,3.4,25.2,714.0,919.42,685.75
2018,7,30,9,45,667.5,218.5,3.45,25.95,745.0,927.27,687.88
2018,7,30,10,0,676.0,223.0,3.5,26.7,776.0,932.2,688.26
2018,7,30,10,15,685.5,227.5,3.6,27.25,805.0,935.12,688.3
2018,7,30,10,30,695.0,232.0,3.7,27.8,834.0,934.97,686.41
2018,7,30,10,45,721.0,225.0,3.75,28.3,863.5,935.91,685.24
2018,7,30,11,0,747.0,218.0,3.8,28.8,893.0,933.37,681.87
2018,7,30,11,15,725.0,236.5,3.85,29.25,900.0,908.45,663.94
2018,7,30,11,30,703.0,255.0,3.9,29.7,907.0,881.13,643.59
2018,7,30,11,45,660.0,280.0,3.95,30.15,896.0,839.65,613.31
2018,7,30,12,0,617.0,305.0,4.0,30.6,885.0,797.45,582.51
2018,7,30,12,15,686.5,265.5,4.05,30.85,911.0,789.06,577.58
2018,7,30,12,30,756.0,226.0,4.1,31.1,937.0,774.55,567.95
2018,7,30,12,45,781.0,207.5,4.15,31.3,936.5,738.76,542.73
2018,7,30,13,0,806.0,189.0,4.2,31.5,936.0,702.78,516.87
2018,7,30,13,15,803.0,187.5,4.25,31.35,921.5,659.87,485.79
2018,7,30,13,30,800.0,186.0,4.3,31.2,907.0,615.92,453.22
2018,7,30,13,45,798.5,181.5,4.35,31.1,886.0,569.52,418.01
2018,7,30,14,0,797.0,177.0,4.4,31.0,865.0,522.31,381.24
2018,7,30,14,15,788.0,175.0,4.5,30.55,836.0,473.15,342.61
2018,7,30,14,30,779.0,173.0,4.6,30.1,807.0,424.25,303.17
2018,7,30,14,45,767.0,169.5,4.65,29.7,771.5,367.52,257.0
2018,7,30,15,0,755.0,166.0,4.7,29.3,736.0,317.08,214.9
2018,7,30,15,15,740.5,162.5,4.7,29.3,696.0,267.27,173.3
2018,7,30,15,30,726.0,159.0,4.7,29.3,656.0,219.07,134.67
2018,7,30,15,45,705.5,154.0,4.75,28.0,610.5,170.97,100.81
2018,7,30,16,0,685.0,149.0,4.8,26.7,565.0,125.48,75.94
2018,7,30,16,15,658.0,143.0,4.85,25.95,516.0,89.29,69.51
2018,7,30,16,30,631.0,137.0,4.9,25.2,467.0,88.53,69.36
2018,7,30,16,45,598.0,130.0,4.9,24.4,417.0,86.84,68.4
2018,7,30,17,0,565.0,123.0,4.9,23.6,367.0,84.99,67.28
2018,7,30,17,15,520.0,115.0,4.9,22.6,317.0,80.71,64.09
2018,7,30,17,30,475.0,107.0,4.9,21.6,267.0,76.55,60.9
2018,7,30,17,45,417.5,94.5,4.9,20.6,218.0,68.87,54.5
2018,7,30,18,0,360.0,82.0,4.9,19.6,169.0,60.86,47.59
2018,7,30,18,15,290.5,66.0,4.8,18.85,125.5,49.82,37.73
2018,7,30,18,30,221.0,50.0,4.7,18.1,82.0,38.35,27.27
2018,7,30,18,45,145.0,32.5,4.65,17.3,50.0,25.28,14.55
2018,7,30,19,0,69.0,15.0,4.6,16.5,18.0,11.77,0.0
2018,7,30,19,15,34.5,7.5,4.55,16.15,9.0,6.82,0.0
2018,7,30,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,31,5,15,35.0,7.5,3.15,12.6,9.5,25.53,0.0
2018,7,31,5,30,70.0,15.0,3.2,13.0,19.0,78.02,0.0
2018,7,31,5,45,132.5,33.5,3.25,13.45,50.0,146.25,111.38
2018,7,31,6,0,195.0,52.0,3.3,13.9,81.0,216.26,177.28
2018,7,31,6,15,251.5,70.5,3.25,14.6,122.5,300.39,249.9
2018,7,31,6,30,308.0,89.0,3.2,15.3,164.0,373.86,311.87
2018,7,31,6,45,355.5,104.5,3.15,16.05,211.0,439.68,365.29
2018,7,31,7,0,403.0,120.0,3.1,16.8,258.0,507.8,418.36
2018,7,31,7,15,442.0,133.0,3.1,17.6,307.0,567.35,462.73
2018,7,31,7,30,481.0,146.0,3.1,18.4,356.0,627.74,506.2
2018,7,31,7,45,514.0,156.0,3.1,19.15,405.0,679.41,541.87
2018,7,31,8,0,547.0,166.0,3.1,19.9,454.0,730.81,576.35
2018,7,31,8,15,574.0,174.0,3.05,20.8,501.5,773.44,602.69
2018,7,31,8,30,601.0,182.0,3.0,21.7,549.0,821.87,632.51
2018,7,31,8,45,623.5,188.0,3.0,22.6,593.5,855.56,651.63
2018,7,31,9,0,646.0,194.0,3.0,23.5,638.0,886.99,668.99
2018,7,31,9,15,659.0,199.5,3.05,24.25,676.0,906.0,678.48
2018,7,31,9,30,672.0,205.0,3.1,25.0,714.0,922.25,686.2
2018,7,31,9,45,681.0,211.0,3.1,25.8,747.0,932.19,689.28
2018,7,31,10,0,690.0,217.0,3.1,26.6,780.0,939.15,690.5
2018,7,31,10,15,705.5,217.5,3.2,27.2,810.5,943.73,691.53
2018,7,31,10,30,721.0,218.0,3.3,27.8,841.0,945.15,690.61
2018,7,31,10,45,735.0,216.5,3.4,28.45,865.5,939.9,685.29
2018,7,31,11,0,749.0,215.0,3.5,29.1,890.0,931.46,678.04
2018,7,31,11,15,758.0,213.5,3.55,29.55,906.5,915.27,666.04
2018,7,31,11,30,767.0,212.0,3.6,30.0,923.0,896.1,652.23
2018,7,31,11,45,775.0,209.0,3.7,30.45,932.0,866.65,631.94
2018,7,31,12,0,783.0,206.0,3.8,30.9,941.0,840.55,613.93
2018,7,31,12,15,792.0,200.5,3.9,31.05,944.0,810.52,593.36
2018,7,31,12,30,801.0,195.0,4.0,31.2,947.0,778.03,570.72
2018,7,31,12,45,811.0,186.0,4.1,31.35,942.0,740.97,544.6
2018,7,31,13,0,821.0,177.0,4.2,31.5,937.0,701.65,516.37
2018,7,31,13,15,818.0,175.5,4.3,31.3,922.0,658.18,485.06
2018,7,31,13,30,815.0,174.0,4.4,31.1,907.0,613.62,452.16
2018,7,31,13,45,809.5,171.5,4.5,30.95,884.5,566.03,416.09
2018,7,31,14,0,804.0,169.0,4.6,30.8,862.0,517.94,378.72
2018,7,31,14,15,797.5,165.0,4.65,30.45,833.0,467.97,339.14
2018,7,31,14,30,791.0,161.0,4.7,30.1,804.0,417.99,298.46
2018,7,31,14,45,782.5,157.5,4.75,29.75,770.0,367.92,256.83
2018,7,31,15,0,774.0,154.0,4.8,29.4,736.0,318.43,215.13
2018,7,31,15,15,760.0,150.0,4.8,29.4,695.5,260.96,167.64
2018,7,31,15,30,746.0,146.0,4.8,29.4,655.0,211.5,128.01
2018,7,31,15,45,731.5,139.5,4.9,28.2,611.0,162.0,92.98
