Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,15,15,774.5,136.5,5.0,33.9,675.0,239.92,146.87
2018,8,10,15,30,756.0,134.0,5.0,33.9,632.0,183.08,104.12
2018,8,10,15,45,743.5,128.0,5.05,33.0,589.0,133.38,72.85
2018,8,10,16,0,731.0,122.0,5.1,32.1,546.0,85.43,54.15
2018,8,10,16,15,710.5,116.0,5.1,31.3,498.0,73.41,55.12
2018,8,10,16,30,690.0,110.0,5.1,30.5,450.0,71.88,54.25
2018,8,10,16,45,659.5,103.5,5.1,29.7,399.5,69.74,52.85
2018,8,10,17,0,629.0,97.0,5.1,28.9,349.0,67.43,51.27
2018,8,10,17,15,587.0,89.5,5.0,27.8,298.5,64.09,48.82
2018,8,10,17,30,545.0,82.0,4.9,26.7,248.0,60.58,46.11
2018,8,10,17,45,486.0,72.5,4.85,25.6,199.5,55.1,41.57
2018,8,10,18,0,427.0,63.0,4.8,24.5,151.0,49.39,36.6
2018,8,10,18,15,342.0,50.5,4.8,23.55,108.5,38.81,27.22
2018,8,10,18,30,257.0,38.0,4.8,22.6,66.0,29.64,18.48
2018,8,10,18,45,153.5,23.0,4.75,21.7,37.5,18.15,0.0
2018,8,10,19,0,50.0,8.0,4.7,20.8,9.0,7.28,0.0
2018,8,10,19,15,25.0,4.0,4.7,20.35,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,19.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,19.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,18.75,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,18.25,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,17.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,16.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,11,5,15,35.0,6.0,4.3,14.8,7.0,0.0,0.0
2018,8,11,5,30,70.0,12.0,4.4,15.2,14.0,50.45,0.0
2018,8,11,5,45,170.0,27.5,4.45,15.65,44.5,170.35,95.82
2018,8,11,6,0,270.0,43.0,4.5,16.1,75.0,267.91,214.17
2018,8,11,6,15,348.0,56.0,4.5,16.9,118.5,346.63,285.29
2018,8,11,6,30,426.0,69.0,4.5,17.7,162.0,431.73,357.79
2018,8,11,6,45,482.5,78.5,4.45,18.5,210.5,505.48,417.92
2018,8,11,7,0,539.0,88.0,4.4,19.3,259.0,579.05,474.38
2018,8,11,7,15,580.0,96.5,4.45,20.3,310.0,640.19,518.81
2018,8,11,7,30,621.0,105.0,4.5,21.3,361.0,701.64,561.77
2018,8,11,7,45,651.0,112.0,4.5,22.35,411.5,751.38,594.23
2018,8,11,8,0,681.0,119.0,4.5,23.4,462.0,800.08,624.94
2018,8,11,8,15,704.0,124.0,4.5,24.15,510.0,838.44,648.2
2018,8,11,8,30,727.0,129.0,4.5,24.9,558.0,874.86,669.69
2018,8,11,8,45,743.5,135.0,4.5,25.65,603.0,904.01,685.86
2018,8,11,9,0,760.0,141.0,4.5,26.4,648.0,930.54,700.08
2018,8,11,9,15,771.0,145.5,4.55,27.0,687.5,940.53,703.62
2018,8,11,9,30,782.0,150.0,4.6,27.6,727.0,954.29,709.95
2018,8,11,9,45,789.0,156.0,4.65,28.25,761.5,962.55,712.56
2018,8,11,10,0,796.0,162.0,4.7,28.9,796.0,967.51,713.11
2018,8,11,10,15,800.0,166.5,4.75,29.25,823.5,964.71,709.51
2018,8,11,10,30,804.0,171.0,4.8,29.6,851.0,958.64,703.93
2018,8,11,10,45,809.0,173.5,4.85,29.95,873.0,948.27,695.64
2018,8,11,11,0,814.0,176.0,4.9,30.3,895.0,934.7,685.38
2018,8,11,11,15,802.5,187.0,5.0,30.45,905.5,911.37,669.57
2018,8,11,11,30,791.0,198.0,5.1,30.6,916.0,885.42,652.04
2018,8,11,11,45,784.5,203.5,5.2,30.7,920.5,856.38,632.51
2018,8,11,12,0,778.0,209.0,5.3,30.8,925.0,829.12,613.49
2018,8,11,12,15,794.0,198.5,5.4,30.75,928.5,795.56,590.59
2018,8,11,12,30,810.0,188.0,5.5,30.7,932.0,763.01,567.83
2018,8,11,12,45,821.5,178.0,5.6,30.6,927.0,724.91,540.71
2018,8,11,13,0,833.0,168.0,5.7,30.5,922.0,684.36,511.19
2018,8,11,13,15,827.5,168.0,5.75,30.3,906.0,639.48,477.59
2018,8,11,13,30,822.0,168.0,5.8,30.1,890.0,593.65,442.47
2018,8,11,13,45,809.5,169.0,5.85,29.9,864.5,544.33,403.91
2018,8,11,14,0,797.0,170.0,5.9,29.7,839.0,495.14,364.48
2018,8,11,14,15,784.0,169.0,5.9,29.35,807.5,444.57,323.25
2018,8,11,14,30,771.0,168.0,5.9,29.0,776.0,394.67,281.65
2018,8,11,14,45,756.5,165.0,5.9,28.7,739.0,337.21,233.8
2018,8,11,15,0,742.0,162.0,5.9,28.4,702.0,286.66,191.1
2018,8,11,15,15,717.5,160.0,5.9,28.4,657.5,236.43,149.94
2018,8,11,15,30,693.0,158.0,5.9,28.4,613.0,188.94,113.97
2018,8,11,15,45,664.0,152.5,5.8,27.5,563.0,141.63,84.44
2018,8,11,16,0,635.0,147.0,5.7,26.6,513.0,97.93,67.88
2018,8,11,16,15,616.0,139.0,5.6,25.9,468.5,88.77,69.31
2018,8,11,16,30,597.0,131.0,5.5,25.2,424.0,86.51,67.85
2018,8,11,16,45,578.5,121.5,5.4,24.5,379.5,82.86,65.18
2018,8,11,17,0,560.0,112.0,5.3,23.8,335.0,78.89,62.18
2018,8,11,17,15,522.0,102.0,5.25,22.95,286.5,72.88,57.39
2018,8,11,17,30,484.0,92.0,5.2,22.1,238.0,67.03,52.59
2018,8,11,17,45,426.0,80.5,5.1,21.3,191.0,59.7,46.31
2018,8,11,18,0,368.0,69.0,5.0,20.5,144.0,52.1,39.55
2018,8,11,18,15,289.0,54.0,4.95,19.8,102.5,41.43,29.87
2018,8,11,18,30,210.0,39.0,4.9,19.1,61.0,30.39,19.22
2018,8,11,18,45,124.0,23.5,4.8,18.4,34.5,18.57,0.0
2018,8,11,19,0,38.0,8.0,4.7,17.7,8.0,7.28,0.0
2018,8,11,19,15,19.0,4.0,4.65,17.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,16.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,12,5,15,22.5,5.0,2.85,13.85,5.5,0.0,0.0
2018,8,12,5,30,45.0,10.0,2.9,14.2,11.0,34.46,0.0
2018,8,12,5,45,120.5,26.5,2.95,14.55,38.5,137.49,70.19
2018,8,12,6,0,196.0,43.0,3.0,14.9,66.0,219.85,174.77
2018,8,12,6,15,265.0,59.5,2.9,15.65,107.0,294.16,241.66
2018,8,12,6,30,334.0,76.0,2.8,16.4,148.0,373.84,309.43
2018,8,12,6,45,387.0,90.0,2.75,17.15,195.0,442.3,365.46
2018,8,12,7,0,440.0,104.0,2.7,17.9,242.0,513.55,421.17
2018,8,12,7,15,483.0,114.5,2.65,18.7,291.5,574.04,466.12
2018,8,12,7,30,526.0,125.0,2.6,19.5,341.0,635.62,509.64
2018,8,12,7,45,560.0,133.5,2.55,20.35,390.5,687.2,543.92
2018,8,12,8,0,594.0,142.0,2.5,21.2,440.0,746.29,582.49
2018,8,12,8,15,621.0,148.0,2.5,22.1,487.5,788.1,607.79
2018,8,12,8,30,648.0,154.0,2.5,23.0,535.0,828.21,631.43
2018,8,12,8,45,670.0,159.0,2.55,23.9,580.0,860.4,649.53
2018,8,12,9,0,692.0,164.0,2.6,24.8,625.0,890.23,665.85
2018,8,12,9,15,710.5,167.0,2.7,25.65,665.5,911.81,677.02
2018,8,12,9,30,729.0,170.0,2.8,26.5,706.0,930.57,686.35
2018,8,12,9,45,745.0,171.0,2.9,27.3,741.5,941.68,690.8
2018,8,12,10,0,761.0,172.0,3.0,28.1,777.0,949.69,693.35
2018,8,12,10,15,774.0,172.5,3.15,28.75,807.0,944.61,688.23
2018,8,12,10,30,787.0,173.0,3.3,29.4,837.0,943.25,685.74
2018,8,12,10,45,798.0,172.0,3.45,30.05,860.5,935.19,678.91
2018,8,12,11,0,809.0,171.0,3.6,30.7,884.0,923.85,670.06
2018,8,12,11,15,816.0,170.0,3.8,31.05,899.5,905.7,657.88
2018,8,12,11,30,823.0,169.0,4.0,31.4,915.0,884.5,643.7
2018,8,12,11,45,828.5,167.5,4.15,31.75,923.5,858.63,626.14
2018,8,12,12,0,834.0,166.0,4.3,32.1,932.0,830.0,606.72
2018,8,12,12,15,836.0,165.0,4.45,32.25,932.0,796.52,584.39
2018,8,12,12,30,838.0,164.0,4.6,32.4,932.0,760.78,559.13
2018,8,12,12,45,839.0,161.0,4.75,32.5,924.0,720.53,530.59
2018,8,12,13,0,840.0,158.0,4.9,32.6,916.0,678.48,500.19
2018,8,12,13,15,838.0,155.5,5.0,32.5,900.5,633.41,467.06
2018,8,12,13,30,836.0,153.0,5.1,32.4,885.0,587.1,432.12
2018,8,12,13,45,832.5,150.0,5.2,32.25,863.0,538.57,394.67
2018,8,12,14,0,829.0,147.0,5.3,32.1,841.0,489.31,355.58
2018,8,12,14,15,823.0,143.0,5.35,31.75,811.0,437.72,313.9
2018,8,12,14,30,817.0,139.0,5.4,31.4,781.0,386.05,271.08
2018,8,12,14,45,808.5,134.5,5.45,31.05,745.5,333.36,226.82
2018,8,12,15,0,800.0,130.0,5.5,30.7,710.0,281.23,182.87
2018,8,12,15,15,785.5,127.0,5.5,30.7,669.0,229.87,140.64
2018,8,12,15,30,771.0,124.0,5.5,30.7,628.0,180.1,103.01
2018,8,12,15,45,756.0,119.0,5.5,29.55,583.5,130.59,72.78
2018,8,12,16,0,741.0,114.0,5.5,28.4,539.0,75.18,57.11
2018,8,12,16,15,723.0,107.5,5.45,27.55,491.5,68.2,51.7
2018,8,12,16,30,705.0,101.0,5.4,26.7,444.0,66.1,50.31
2018,8,12,16,45,677.5,94.0,5.3,25.85,394.0,63.36,48.35
2018,8,12,17,0,650.0,87.0,5.2,25.0,344.0,60.4,46.15
2018,8,12,17,15,609.5,80.0,5.1,24.0,293.5,57.14,43.66
2018,8,12,17,30,569.0,73.0,5.0,23.0,243.0,53.7,40.92
2018,8,12,17,45,511.5,64.5,4.85,22.0,195.0,48.78,36.73
2018,8,12,18,0,454.0,56.0,4.7,21.0,147.0,43.65,32.15
2018,8,12,18,15,366.0,45.0,4.6,20.2,104.5,35.96,25.1
2018,8,12,18,30,278.0,34.0,4.5,19.4,62.0,27.97,16.99
2018,8,12,18,45,166.0,21.0,4.4,18.65,35.0,16.63,0.0
2018,8,12,19,0,54.0,8.0,4.3,17.9,8.0,7.28,0.0
2018,8,12,19,15,27.0,4.0,4.3,17.6,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,13,5,15,37.0,5.5,3.6,13.55,6.5,0.0,0.0
2018,8,13,5,30,74.0,11.0,3.7,14.0,13.0,51.62,0.0
2018,8,13,5,45,183.0,24.5,3.85,14.4,42.5,170.93,79.23
2018,8,13,6,0,292.0,38.0,4.0,14.8,72.0,274.76,219.22
2018,8,13,6,15,374.0,49.0,4.05,15.4,115.0,357.14,294.76
2018,8,13,6,30,456.0,60.0,4.1,16.0,158.0,445.32,370.48
2018,8,13,6,45,512.5,69.0,4.1,16.55,207.0,516.49,428.81
2018,8,13,7,0,569.0,78.0,4.1,17.1,256.0,590.0,486.06
2018,8,13,7,15,610.0,84.5,4.1,17.75,306.5,649.25,529.74
2018,8,13,7,30,651.0,91.0,4.1,18.4,357.0,708.83,572.05
2018,8,13,7,45,680.5,96.5,4.1,19.05,407.0,756.81,604.34
2018,8,13,8,0,710.0,102.0,4.1,19.7,457.0,803.75,635.03
2018,8,13,8,15,732.0,107.5,4.1,20.35,505.5,842.31,658.96
2018,8,13,8,30,754.0,113.0,4.1,21.0,554.0,873.42,677.2
2018,8,13,8,45,771.0,116.5,4.1,21.65,598.5,900.73,692.58
2018,8,13,9,0,788.0,120.0,4.1,22.3,643.0,925.37,705.96
2018,8,13,9,15,795.0,127.0,4.15,22.85,682.5,941.36,713.89
2018,8,13,9,30,802.0,134.0,4.2,23.4,722.0,954.15,719.74
2018,8,13,9,45,803.5,141.0,4.25,24.0,754.5,958.27,719.66
2018,8,13,10,0,805.0,148.0,4.3,24.6,787.0,959.07,717.53
2018,8,13,10,15,813.5,150.0,4.35,25.0,815.5,958.0,714.87
2018,8,13,10,30,822.0,152.0,4.4,25.4,844.0,953.63,710.13
2018,8,13,10,45,827.5,154.5,4.5,25.8,866.5,943.63,702.02
2018,8,13,11,0,833.0,157.0,4.6,26.2,889.0,930.38,692.0
2018,8,13,11,15,836.5,158.5,4.7,26.35,904.0,911.16,678.85
2018,8,13,11,30,840.0,160.0,4.8,26.5,919.0,888.94,663.7
2018,8,13,11,45,841.0,161.0,4.9,26.7,926.0,861.26,644.67
2018,8,13,12,0,842.0,162.0,5.0,26.9,933.0,830.97,623.79
2018,8,13,12,15,846.0,159.0,5.1,26.8,933.5,796.94,600.95
2018,8,13,12,30,850.0,156.0,5.2,26.7,934.0,760.54,575.1
2018,8,13,12,45,854.0,152.0,5.3,26.65,927.5,721.05,546.25
2018,8,13,13,0,858.0,148.0,5.4,26.6,921.0,678.16,514.3
2018,8,13,13,15,855.0,147.0,5.5,26.35,905.5,634.22,481.01
2018,8,13,13,30,852.0,146.0,5.6,26.1,890.0,587.96,445.09
2018,8,13,13,45,846.5,144.0,5.65,25.8,867.0,538.47,405.74
2018,8,13,14,0,841.0,142.0,5.7,25.5,844.0,488.4,364.82
2018,8,13,14,15,833.0,140.0,5.75,25.05,814.5,436.94,321.95
2018,8,13,14,30,825.0,138.0,5.8,24.6,785.0,385.54,278.06
2018,8,13,14,45,815.0,135.0,5.85,24.1,749.0,333.07,232.73
2018,8,13,15,0,805.0,132.0,5.9,23.6,713.0,281.31,187.9
2018,8,13,15,15,790.5,128.5,5.9,23.6,671.5,229.27,144.0
2018,8,13,15,30,776.0,125.0,5.9,23.6,630.0,178.83,105.05
2018,8,13,15,45,759.0,120.0,5.8,22.45,584.5,128.89,74.32
2018,8,13,16,0,742.0,115.0,5.7,21.3,539.0,73.13,57.09
2018,8,13,16,15,720.0,109.5,5.6,20.65,490.5,69.7,54.52
2018,8,13,16,30,698.0,104.0,5.5,20.0,442.0,68.31,53.66
2018,8,13,16,45,667.0,98.0,5.45,19.3,391.5,66.35,52.3
2018,8,13,17,0,636.0,92.0,5.4,18.6,341.0,64.24,50.77
2018,8,13,17,15,592.5,84.5,5.3,18.05,290.0,60.74,47.93
2018,8,13,17,30,549.0,77.0,5.2,17.5,239.0,57.05,44.82
2018,8,13,17,45,487.5,67.5,5.05,16.95,190.5,51.4,39.82
2018,8,13,18,0,426.0,58.0,4.9,16.4,142.0,45.52,34.4
2018,8,13,18,15,336.0,46.5,4.85,16.0,100.5,37.46,26.81
2018,8,13,18,30,246.0,35.0,4.8,15.6,59.0,27.4,16.56
2018,8,13,18,45,144.0,21.0,4.7,15.2,33.0,16.65,0.0
2018,8,13,19,0,42.0,7.0,4.6,14.8,7.0,6.37,0.0
2018,8,13,19,15,21.0,3.5,4.5,14.65,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,14,5,15,13.0,4.0,3.8,13.75,4.0,0.0,0.0
2018,8,14,5,30,26.0,8.0,3.9,14.1,8.0,21.87,0.0
2018,8,14,5,45,83.0,25.0,4.05,14.5,33.0,99.59,36.99
2018,8,14,6,0,140.0,42.0,4.2,14.9,58.0,168.78,132.56
2018,8,14,6,15,202.0,62.0,4.3,15.4,98.0,240.99,198.18
2018,8,14,6,30,264.0,82.0,4.4,15.9,138.0,316.89,264.19
2018,8,14,6,45,296.5,97.5,4.45,16.4,176.5,366.96,306.89
2018,8,14,7,0,329.0,113.0,4.5,16.9,215.0,435.23,362.24
2018,8,14,7,15,322.5,129.0,4.5,17.35,244.0,440.25,365.31
2018,8,14,7,30,316.0,145.0,4.5,17.8,273.0,460.14,379.43
2018,8,14,7,45,351.0,162.5,4.5,18.3,322.5,517.37,422.98
2018,8,14,8,0,386.0,180.0,4.5,18.8,372.0,593.47,479.24
2018,8,14,8,15,367.5,200.0,4.5,19.2,398.0,585.32,470.15
2018,8,14,8,30,349.0,220.0,4.5,19.6,424.0,593.38,473.36
2018,8,14,8,45,495.5,204.0,4.5,20.05,518.5,734.7,579.24
2018,8,14,9,0,642.0,188.0,4.5,20.5,613.0,866.31,672.66
2018,8,14,9,15,670.0,188.0,4.5,20.85,655.5,893.57,688.52
2018,8,14,9,30,698.0,188.0,4.5,21.2,698.0,918.07,703.04
2018,8,14,9,45,725.5,183.0,4.55,21.55,736.0,933.68,711.77
2018,8,14,10,0,753.0,178.0,4.6,21.9,774.0,946.13,718.46
2018,8,14,10,15,760.0,182.0,4.6,22.2,802.0,945.37,715.92
2018,8,14,10,30,767.0,186.0,4.6,22.5,830.0,941.39,711.41
2018,8,14,10,45,776.5,186.0,4.65,22.85,853.0,926.15,699.57
2018,8,14,11,0,786.0,186.0,4.7,23.2,876.0,914.53,690.42
2018,8,14,11,15,796.5,183.5,4.75,23.35,892.5,898.23,678.67
2018,8,14,11,30,807.0,181.0,4.8,23.5,909.0,878.79,664.85
2018,8,14,11,45,812.0,179.5,4.85,23.7,917.0,852.63,646.27
2018,8,14,12,0,817.0,178.0,4.9,23.9,925.0,823.78,625.85
2018,8,14,12,15,821.5,174.5,5.0,24.0,925.0,790.23,602.04
2018,8,14,12,30,826.0,171.0,5.1,24.1,925.0,754.35,575.71
2018,8,14,12,45,830.5,167.0,5.15,24.15,919.0,715.85,546.89
2018,8,14,13,0,835.0,163.0,5.2,24.2,913.0,675.3,515.98
2018,8,14,13,15,833.5,160.0,5.25,24.25,897.5,630.11,480.92
2018,8,14,13,30,832.0,157.0,5.3,24.3,882.0,583.66,444.09
2018,8,14,13,45,830.0,152.5,5.4,24.3,859.5,534.68,404.62
2018,8,14,14,0,828.0,148.0,5.5,24.3,837.0,484.86,363.41
2018,8,14,14,15,822.5,144.5,5.55,24.05,808.0,433.77,320.42
2018,8,14,14,30,817.0,141.0,5.6,23.8,779.0,382.53,276.31
2018,8,14,14,45,808.5,137.0,5.65,23.5,743.5,330.1,230.72
2018,8,14,15,0,800.0,133.0,5.7,23.2,708.0,278.24,185.62
2018,8,14,15,15,785.5,129.5,5.7,23.2,666.5,226.44,142.04
2018,8,14,15,30,771.0,126.0,5.7,23.2,625.0,176.26,103.59
2018,8,14,15,45,754.5,121.0,5.7,22.25,580.0,118.92,67.35
2018,8,14,16,0,738.0,116.0,5.7,21.3,535.0,71.74,55.92
2018,8,14,16,15,718.0,110.0,5.6,20.8,487.0,70.21,54.94
2018,8,14,16,30,698.0,104.0,5.5,20.3,439.0,68.5,53.78
2018,8,14,16,45,669.0,97.0,5.45,19.75,388.5,65.82,51.76
2018,8,14,17,0,640.0,90.0,5.4,19.2,338.0,62.94,49.52
2018,8,14,17,15,597.0,83.0,5.3,18.6,287.5,59.77,46.98
2018,8,14,17,30,554.0,76.0,5.2,18.0,237.0,56.45,44.19
2018,8,14,17,45,493.5,66.5,5.05,17.4,188.5,50.77,39.17
2018,8,14,18,0,433.0,57.0,4.9,16.8,140.0,44.85,33.72
2018,8,14,18,15,341.5,45.5,4.7,16.3,98.5,36.75,26.1
2018,8,14,18,30,250.0,34.0,4.5,15.8,57.0,26.67,15.61
2018,8,14,18,45,141.5,19.5,4.25,15.35,31.0,15.47,0.0
2018,8,14,19,0,33.0,5.0,4.0,14.9,5.0,4.55,0.0
2018,8,14,19,15,16.5,2.5,3.95,14.7,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.0,13.9,10.0,34.51,0.0
2018,8,15,5,45,145.5,24.0,3.3,14.55,38.0,145.5,44.33
2018,8,15,6,0,244.0,39.0,3.6,15.2,66.0,245.26,193.15
2018,8,15,6,15,304.5,52.0,3.65,15.75,103.5,310.15,254.84
2018,8,15,6,30,365.0,65.0,3.7,16.3,141.0,380.29,316.02
2018,8,15,6,45,312.0,86.5,3.75,16.9,164.5,379.17,315.41
2018,8,15,7,0,259.0,108.0,3.8,17.5,188.0,355.52,295.46
2018,8,15,7,15,409.0,107.0,3.8,18.05,259.5,501.14,413.59
2018,8,15,7,30,559.0,106.0,3.8,18.6,331.0,646.29,524.34
2018,8,15,7,45,627.5,104.5,3.75,19.2,389.5,718.19,574.6
2018,8,15,8,0,696.0,103.0,3.7,19.8,448.0,790.53,623.91
2018,8,15,8,15,721.5,106.5,3.65,20.35,496.0,829.41,647.88
2018,8,15,8,30,747.0,110.0,3.6,20.9,544.0,861.3,666.63
2018,8,15,8,45,662.0,148.5,3.6,21.5,556.0,837.98,646.51
2018,8,15,9,0,577.0,187.0,3.6,22.1,568.0,801.48,617.7
2018,8,15,9,15,587.5,197.5,3.65,22.6,606.0,822.59,630.28
2018,8,15,9,30,598.0,208.0,3.7,23.1,644.0,841.02,640.54
2018,8,15,9,45,721.0,164.5,3.75,23.6,715.5,907.66,684.45
2018,8,15,10,0,844.0,121.0,3.8,24.1,787.0,954.62,713.62
2018,8,15,10,15,853.0,122.5,3.9,24.45,816.5,953.78,711.25
2018,8,15,10,30,862.0,124.0,4.0,24.8,846.0,949.63,707.14
2018,8,15,10,45,819.5,152.5,4.1,25.2,853.5,931.17,693.37
2018,8,15,11,0,777.0,181.0,4.2,25.6,861.0,900.05,671.2
2018,8,15,11,15,717.0,222.0,4.35,25.75,857.5,869.17,650.08
2018,8,15,11,30,657.0,263.0,4.5,25.9,854.0,830.58,621.35
2018,8,15,11,45,739.5,215.5,4.6,26.1,885.5,828.37,621.52
2018,8,15,12,0,822.0,168.0,4.7,26.3,917.0,816.86,614.14
2018,8,15,12,15,856.0,145.5,4.85,26.25,925.0,783.88,592.07
2018,8,15,12,30,890.0,123.0,5.0,26.2,933.0,753.65,571.64
2018,8,15,12,45,887.0,123.0,5.1,26.2,924.0,712.83,541.4
2018,8,15,13,0,884.0,123.0,5.2,26.2,915.0,670.3,509.26
2018,8,15,13,15,881.5,121.5,5.3,26.05,899.5,625.31,474.85
2018,8,15,13,30,879.0,120.0,5.4,25.9,884.0,578.94,438.45
2018,8,15,13,45,875.0,118.0,5.45,25.7,861.0,530.24,399.24
2018,8,15,14,0,871.0,116.0,5.5,25.5,838.0,480.67,358.24
2018,8,15,14,15,864.5,113.5,5.55,25.15,808.5,429.06,314.79
2018,8,15,14,30,858.0,111.0,5.6,24.8,779.0,377.22,270.1
2018,8,15,14,45,849.0,109.0,5.65,24.4,744.0,324.99,224.55
2018,8,15,15,0,840.0,107.0,5.7,24.0,709.0,273.17,179.41
2018,8,15,15,15,826.5,104.5,5.7,24.0,667.5,212.44,128.81
2018,8,15,15,30,813.0,102.0,5.7,24.0,626.0,160.94,89.65
2018,8,15,15,45,797.5,98.5,5.6,23.1,581.0,110.21,59.82
2018,8,15,16,0,782.0,95.0,5.5,22.2,536.0,65.38,50.32
2018,8,15,16,15,762.5,89.5,5.4,21.75,487.5,63.27,48.81
2018,8,15,16,30,743.0,84.0,5.3,21.3,439.0,60.99,47.11
2018,8,15,16,45,715.0,79.5,5.2,20.8,389.0,59.25,45.87
2018,8,15,17,0,687.0,75.0,5.1,20.3,339.0,52.29,40.05
2018,8,15,17,15,646.0,69.0,5.0,19.75,288.0,49.4,37.71
2018,8,15,17,30,605.0,63.0,4.9,19.2,237.0,46.37,35.15
2018,8,15,17,45,545.0,56.0,4.75,18.65,188.5,42.32,31.56
2018,8,15,18,0,485.0,49.0,4.6,18.1,140.0,38.16,27.68
2018,8,15,18,15,390.5,39.0,4.4,17.65,98.0,31.11,21.04
2018,8,15,18,30,296.0,29.0,4.2,17.2,56.0,23.8,12.83
2018,8,15,18,45,169.5,17.0,4.05,16.75,30.5,15.46,0.0
2018,8,15,19,0,43.0,5.0,3.9,16.3,5.0,4.55,0.0
2018,8,15,19,15,21.5,2.5,3.85,16.05,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,2.35,12.9,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,2.7,13.5,10.0,50.66,0.0
2018,8,16,5,45,208.0,21.5,3.0,14.1,40.0,178.25,37.26
2018,8,16,6,0,340.0,34.0,3.3,14.7,70.0,300.8,236.56
2018,8,16,6,15,428.5,42.5,3.35,15.3,114.0,385.83,316.77
2018,8,16,6,30,517.0,51.0,3.4,15.9,158.0,477.05,394.58
2018,8,16,6,45,575.5,58.0,3.45,16.5,208.0,548.77,452.68
2018,8,16,7,0,634.0,65.0,3.5,17.1,258.0,623.02,509.93
2018,8,16,7,15,673.5,70.0,3.5,17.7,309.5,680.65,551.84
2018,8,16,7,30,713.0,75.0,3.5,18.3,361.0,733.93,588.9
2018,8,16,7,45,742.0,78.5,3.5,18.85,411.5,780.75,620.06
2018,8,16,8,0,771.0,82.0,3.5,19.4,462.0,826.28,649.46
2018,8,16,8,15,792.5,85.5,3.5,20.1,511.0,863.26,671.69
2018,8,16,8,30,814.0,89.0,3.5,20.8,560.0,898.06,692.02
2018,8,16,8,45,830.5,91.5,3.5,21.55,605.5,924.37,706.03
2018,8,16,9,0,847.0,94.0,3.5,22.3,651.0,938.22,711.41
2018,8,16,9,15,856.0,98.0,3.5,22.9,691.0,953.34,718.23
2018,8,16,9,30,865.0,102.0,3.5,23.5,731.0,965.24,722.92
2018,8,16,9,45,870.5,105.5,3.5,24.15,765.0,969.86,722.69
2018,8,16,10,0,876.0,109.0,3.5,24.8,799.0,971.12,720.41
2018,8,16,10,15,883.5,110.5,3.5,25.35,828.0,968.75,716.19
2018,8,16,10,30,891.0,112.0,3.5,25.9,857.0,962.99,709.91
2018,8,16,10,45,896.5,112.5,3.5,26.5,879.0,950.95,699.52
2018,8,16,11,0,902.0,113.0,3.5,27.1,901.0,935.62,687.16
2018,8,16,11,15,905.5,114.0,3.55,27.5,916.0,915.75,672.79
2018,8,16,11,30,909.0,115.0,3.6,27.9,931.0,892.77,656.46
2018,8,16,11,45,910.0,115.5,3.6,28.3,937.5,864.23,636.22
2018,8,16,12,0,911.0,116.0,3.6,28.7,944.0,832.97,614.22
2018,8,16,12,15,909.5,116.5,3.75,28.95,942.5,797.22,590.21
2018,8,16,12,30,908.0,117.0,3.9,29.2,941.0,759.22,564.41
2018,8,16,12,45,905.5,116.5,4.0,29.4,932.0,717.62,533.96
2018,8,16,13,0,903.0,116.0,4.1,29.6,923.0,674.23,501.61
2018,8,16,13,15,899.5,115.5,4.25,29.55,907.0,628.63,467.49
2018,8,16,13,30,896.0,115.0,4.4,29.5,891.0,581.67,431.41
2018,8,16,13,45,890.0,113.5,4.55,29.4,867.0,531.53,392.08
2018,8,16,14,0,884.0,112.0,4.7,29.3,843.0,480.68,351.11
2018,8,16,14,15,877.0,110.0,4.75,28.95,812.5,428.55,308.14
2018,8,16,14,30,870.0,108.0,4.8,28.6,782.0,376.23,263.93
2018,8,16,14,45,860.0,106.0,4.9,28.25,746.0,323.05,218.51
2018,8,16,15,0,850.0,104.0,5.0,27.9,710.0,270.39,173.58
2018,8,16,15,15,836.5,101.5,5.0,27.9,668.5,217.5,130.05
2018,8,16,15,30,823.0,99.0,5.0,27.9,627.0,156.96,84.94
2018,8,16,15,45,807.0,95.0,5.05,26.75,581.0,105.31,55.83
2018,8,16,16,0,791.0,91.0,5.1,25.6,535.0,62.83,47.47
2018,8,16,16,15,770.0,87.0,5.1,24.85,486.5,61.68,46.84
2018,8,16,16,30,749.0,83.0,5.1,24.1,438.0,60.44,46.1
2018,8,16,16,45,719.5,78.0,5.05,23.35,387.0,58.26,44.55
2018,8,16,17,0,690.0,73.0,5.0,22.6,336.0,50.99,38.56
2018,8,16,17,15,648.5,67.5,4.9,21.8,285.0,48.42,36.54
2018,8,16,17,30,607.0,62.0,4.8,21.0,234.0,45.73,34.32
2018,8,16,17,45,545.5,55.0,4.7,20.25,185.5,41.65,30.74
2018,8,16,18,0,484.0,48.0,4.6,19.5,137.0,37.45,26.86
2018,8,16,18,15,387.0,38.5,4.5,18.9,95.5,30.81,20.6
2018,8,16,18,30,290.0,29.0,4.4,18.3,54.0,23.98,12.36
2018,8,16,18,45,165.0,17.5,4.3,17.75,29.5,15.92,0.0
2018,8,16,19,0,40.0,6.0,4.2,17.2,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,4.1,16.9,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,17,5,30,72.0,9.0,2.4,14.2,10.0,48.33,0.0
2018,8,17,5,45,201.5,21.0,2.7,14.75,39.0,172.27,13.69
2018,8,17,6,0,331.0,33.0,3.0,15.3,68.0,293.54,228.76
2018,8,17,6,15,421.5,42.0,2.95,16.0,111.5,379.89,310.33
2018,8,17,6,30,512.0,51.0,2.9,16.7,155.0,472.81,388.91
2018,8,17,6,45,573.0,57.0,2.9,17.45,205.0,544.81,446.5
2018,8,17,7,0,634.0,63.0,2.9,18.2,255.0,619.49,503.15
2018,8,17,7,15,676.0,68.0,2.85,18.95,307.0,679.1,545.56
2018,8,17,7,30,718.0,73.0,2.8,19.7,359.0,734.78,583.23
2018,8,17,7,45,748.5,76.0,2.7,20.45,410.0,782.33,613.27
2018,8,17,8,0,779.0,79.0,2.6,21.2,461.0,828.66,641.38
2018,8,17,8,15,801.5,82.0,2.55,22.1,510.5,866.03,662.36
2018,8,17,8,30,824.0,85.0,2.5,23.0,560.0,901.25,681.38
2018,8,17,8,45,841.5,87.0,2.45,23.95,606.0,918.48,687.77
2018,8,17,9,0,859.0,89.0,2.4,24.9,652.0,942.54,698.79
2018,8,17,9,15,872.5,90.5,2.45,25.75,693.5,959.21,705.98
2018,8,17,9,30,886.0,92.0,2.5,26.6,735.0,972.75,711.23
2018,8,17,9,45,898.0,92.5,2.5,27.45,771.0,980.42,712.29
2018,8,17,10,0,910.0,93.0,2.5,28.3,807.0,984.7,711.35
2018,8,17,10,15,917.5,94.0,2.55,29.1,836.5,981.77,706.56
2018,8,17,10,30,925.0,95.0,2.6,29.9,866.0,975.34,699.76
2018,8,17,10,45,931.5,94.5,2.65,30.75,888.5,962.93,689.18
2018,8,17,11,0,938.0,94.0,2.7,31.6,911.0,947.11,676.61
2018,8,17,11,15,942.0,95.0,2.75,32.25,927.0,927.22,662.14
2018,8,17,11,30,946.0,96.0,2.8,32.9,943.0,904.05,645.69
2018,8,17,11,45,948.5,95.0,2.85,33.55,950.0,874.57,625.25
2018,8,17,12,0,951.0,94.0,2.9,34.2,957.0,842.2,603.0
2018,8,17,12,15,951.5,94.5,2.95,34.7,957.0,806.93,579.21
2018,8,17,12,30,952.0,95.0,3.0,35.2,957.0,769.12,553.68
2018,8,17,12,45,950.5,94.5,3.1,35.7,948.5,726.71,523.8
2018,8,17,13,0,949.0,94.0,3.2,36.2,940.0,682.3,491.35
2018,8,17,13,15,947.0,93.5,3.3,36.2,924.5,635.76,457.64
2018,8,17,13,30,945.0,93.0,3.4,36.2,909.0,587.62,421.79
2018,8,17,13,45,940.5,92.0,3.5,36.2,885.5,536.44,382.7
2018,8,17,14,0,936.0,91.0,3.6,36.2,862.0,484.3,341.71
2018,8,17,14,15,930.5,90.0,3.7,35.95,832.5,431.02,299.01
2018,8,17,14,30,925.0,89.0,3.8,35.7,803.0,377.29,254.82
2018,8,17,14,45,912.5,88.5,3.9,35.45,765.0,321.77,208.77
2018,8,17,15,0,900.0,88.0,4.0,35.2,727.0,266.96,163.46
2018,8,17,15,15,892.0,84.5,4.0,35.2,686.0,211.7,119.29
2018,8,17,15,30,884.0,81.0,4.0,35.2,645.0,157.15,80.4
2018,8,17,15,45,869.5,78.5,4.15,34.2,599.0,103.84,52.46
2018,8,17,16,0,855.0,76.0,4.3,33.2,553.0,63.01,46.08
2018,8,17,16,15,835.5,73.0,4.3,32.4,503.5,61.26,44.99
2018,8,17,16,30,816.0,70.0,4.3,31.6,454.0,51.52,37.26
2018,8,17,16,45,788.0,67.0,4.35,30.75,402.0,50.46,36.65
2018,8,17,17,0,760.0,64.0,4.4,29.9,350.0,49.36,35.98
2018,8,17,17,15,719.5,59.5,4.35,28.65,297.5,46.96,34.23
2018,8,17,17,30,679.0,55.0,4.3,27.4,245.0,44.51,32.32
2018,8,17,17,45,617.5,49.5,4.2,26.1,194.5,41.05,29.42
2018,8,17,18,0,556.0,44.0,4.1,24.8,144.0,34.39,23.6
2018,8,17,18,15,455.0,35.5,4.05,23.7,100.0,28.44,18.08
2018,8,17,18,30,354.0,27.0,4.0,22.6,56.0,22.35,10.23
2018,8,17,18,45,204.0,16.5,3.9,21.55,30.5,15.01,0.0
2018,8,17,19,0,54.0,6.0,3.8,20.5,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.8,20.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,18.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.0,2.45,13.4,4.5,0.0,0.0
2018,8,18,5,30,76.0,8.0,2.7,13.9,9.0,49.57,0.0
2018,8,18,5,45,213.5,20.5,2.95,14.45,39.0,177.42,0.0
2018,8,18,6,0,351.0,33.0,3.2,15.0,69.0,305.89,237.07
2018,8,18,6,15,445.0,42.5,3.1,15.8,114.5,396.07,323.27
2018,8,18,6,30,539.0,52.0,3.0,16.6,160.0,493.06,404.9
2018,8,18,6,45,599.5,58.5,2.9,17.45,211.5,566.39,463.01
2018,8,18,7,0,660.0,65.0,2.8,18.3,263.0,642.23,519.69
2018,8,18,7,15,702.0,69.5,2.75,19.3,316.0,696.76,557.39
2018,8,18,7,30,744.0,74.0,2.7,20.3,369.0,757.38,597.75
2018,8,18,7,45,774.0,77.5,2.7,21.3,421.5,805.76,627.92
2018,8,18,8,0,804.0,81.0,2.7,22.3,474.0,852.8,656.17
2018,8,18,8,15,825.5,84.5,2.65,23.3,524.5,890.3,676.63
2018,8,18,8,30,847.0,88.0,2.6,24.3,575.0,925.49,695.05
2018,8,18,8,45,864.0,90.5,2.55,25.3,621.5,942.93,701.22
2018,8,18,9,0,881.0,93.0,2.5,26.3,668.0,967.14,711.95
2018,8,18,9,15,880.5,101.0,2.5,27.25,706.5,977.8,714.27
2018,8,18,9,30,880.0,109.0,2.5,28.2,745.0,984.84,714.47
2018,8,18,9,45,873.0,119.5,2.5,29.15,776.5,984.71,710.22
2018,8,18,10,0,866.0,130.0,2.5,30.1,808.0,991.19,710.43
2018,8,18,10,15,875.0,131.5,2.5,30.9,838.0,979.41,699.53
2018,8,18,10,30,884.0,133.0,2.5,31.7,868.0,974.54,693.39
2018,8,18,10,45,891.5,133.0,2.55,32.45,891.0,963.36,683.94
2018,8,18,11,0,899.0,133.0,2.6,33.2,914.0,948.83,672.56
2018,8,18,11,15,903.5,133.0,2.65,33.8,929.0,928.35,657.97
2018,8,18,11,30,908.0,133.0,2.7,34.4,944.0,904.74,641.52
2018,8,18,11,45,911.5,132.5,2.8,35.0,952.0,876.83,622.73
2018,8,18,12,0,915.0,132.0,2.9,35.6,960.0,846.06,602.09
2018,8,18,12,15,911.5,134.5,3.05,35.9,958.5,809.9,578.88
2018,8,18,12,30,908.0,137.0,3.2,36.2,957.0,771.56,553.22
2018,8,18,12,45,901.0,139.5,3.35,36.45,946.5,728.87,523.35
2018,8,18,13,0,894.0,142.0,3.5,36.7,936.0,684.67,491.75
2018,8,18,13,15,891.5,140.5,3.65,36.6,920.0,638.68,458.85
2018,8,18,13,30,889.0,139.0,3.8,36.5,904.0,591.31,423.95
2018,8,18,13,45,885.5,136.5,3.95,36.45,881.0,541.48,386.13
2018,8,18,14,0,882.0,134.0,4.1,36.4,858.0,490.73,346.47
2018,8,18,14,15,874.5,131.5,4.2,36.1,827.0,432.9,300.94
2018,8,18,14,30,867.0,129.0,4.3,35.8,796.0,378.87,256.97
2018,8,18,14,45,854.0,126.5,4.45,35.45,757.5,323.54,211.6
2018,8,18,15,0,841.0,124.0,4.6,35.1,719.0,269.21,167.17
2018,8,18,15,15,829.5,120.0,4.6,35.1,677.0,215.22,124.52
2018,8,18,15,30,818.0,116.0,4.6,35.1,635.0,162.51,87.48
2018,8,18,15,45,799.5,112.0,4.7,33.95,588.0,110.9,61.02
2018,8,18,16,0,781.0,108.0,4.8,32.8,541.0,75.31,56.22
2018,8,18,16,15,751.5,104.5,4.8,31.85,489.5,67.6,50.33
2018,8,18,16,30,722.0,101.0,4.8,30.9,438.0,67.39,50.55
2018,8,18,16,45,687.0,95.5,4.8,29.95,385.5,65.65,49.48
2018,8,18,17,0,652.0,90.0,4.8,29.0,333.0,63.82,48.29
2018,8,18,17,15,607.0,82.0,4.7,27.7,281.0,59.83,45.28
2018,8,18,17,30,562.0,74.0,4.6,26.4,229.0,55.65,41.94
2018,8,18,17,45,492.5,64.0,4.5,25.1,179.0,49.43,36.68
2018,8,18,18,0,423.0,54.0,4.4,23.8,129.0,42.97,30.95
2018,8,18,18,15,324.0,41.5,4.3,22.75,87.5,33.83,22.57
2018,8,18,18,30,225.0,29.0,4.2,21.7,46.0,22.85,9.76
2018,8,18,18,45,120.0,15.5,4.15,20.65,24.0,14.1,0.0
2018,8,18,19,0,15.0,2.0,4.1,19.6,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.0,4.05,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,17.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,2.55,13.15,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,2.8,13.6,7.0,30.8,0.0
2018,8,19,5,45,143.5,21.5,3.05,14.1,33.5,136.38,0.0
2018,8,19,6,0,243.0,36.0,3.3,14.6,60.0,240.68,184.79
2018,8,19,6,15,332.0,49.0,3.3,15.35,103.0,324.21,265.33
2018,8,19,6,30,421.0,62.0,3.3,16.1,146.0,418.03,345.89
2018,8,19,6,45,486.5,71.5,3.35,16.8,195.5,495.46,409.99
2018,8,19,7,0,552.0,81.0,3.4,17.5,245.0,575.65,472.52
2018,8,19,7,15,597.5,88.5,3.4,18.25,297.0,639.21,519.32
2018,8,19,7,30,643.0,96.0,3.4,19.0,349.0,703.27,564.6
2018,8,19,7,45,678.0,101.0,3.4,19.8,401.0,755.05,599.07
2018,8,19,8,0,713.0,106.0,3.4,20.6,453.0,805.95,631.87
2018,8,19,8,15,739.0,111.0,3.45,21.45,503.5,847.28,657.12
2018,8,19,8,30,765.0,116.0,3.5,22.3,554.0,886.68,680.56
2018,8,19,8,45,785.5,119.0,3.5,23.2,600.5,910.61,692.47
2018,8,19,9,0,806.0,122.0,3.5,24.1,647.0,937.8,706.6
2018,8,19,9,15,822.0,125.0,3.55,24.85,689.5,957.71,716.38
2018,8,19,9,30,838.0,128.0,3.6,25.6,732.0,974.46,724.09
2018,8,19,9,45,850.5,129.5,3.7,26.35,768.5,982.83,726.64
2018,8,19,10,0,863.0,131.0,3.8,27.1,805.0,987.8,727.1
2018,8,19,10,15,874.0,132.0,3.85,27.7,836.0,977.31,717.61
2018,8,19,10,30,885.0,133.0,3.9,28.3,867.0,973.72,712.98
2018,8,19,10,45,894.0,132.5,3.95,28.9,890.5,963.32,703.95
2018,8,19,11,0,903.0,132.0,4.0,29.5,914.0,949.53,692.88
2018,8,19,11,15,909.0,132.0,4.0,29.95,930.5,930.2,678.45
2018,8,19,11,30,915.0,132.0,4.0,30.4,947.0,907.65,662.05
2018,8,19,11,45,920.0,130.5,4.05,30.8,955.5,879.78,642.6
2018,8,19,12,0,925.0,129.0,4.1,31.2,964.0,848.98,621.24
2018,8,19,12,15,924.5,129.5,4.1,31.45,963.0,812.97,596.53
2018,8,19,12,30,924.0,130.0,4.1,31.7,962.0,774.59,569.47
2018,8,19,12,45,921.0,130.5,4.15,31.95,953.0,732.35,538.52
2018,8,19,13,0,918.0,131.0,4.2,32.2,944.0,688.28,505.69
2018,8,19,13,15,916.0,129.0,4.2,32.3,927.5,641.17,470.22
2018,8,19,13,30,914.0,127.0,4.2,32.4,911.0,592.59,432.82
2018,8,19,13,45,907.5,125.5,4.25,32.45,886.0,540.93,392.4
2018,8,19,14,0,901.0,124.0,4.3,32.5,861.0,488.58,350.39
2018,8,19,14,15,895.5,121.5,4.35,32.25,831.0,435.39,307.03
2018,8,19,14,30,890.0,119.0,4.4,32.0,801.0,381.84,262.35
2018,8,19,14,45,881.0,115.0,4.4,31.8,763.0,326.11,215.49
2018,8,19,15,0,872.0,111.0,4.4,31.6,725.0,263.12,163.54
2018,8,19,15,15,861.5,107.5,4.4,31.6,683.0,208.01,119.47
2018,8,19,15,30,851.0,104.0,4.4,31.6,641.0,154.03,81.41
2018,8,19,15,45,832.5,99.5,4.5,30.6,592.0,100.28,54.2
2018,8,19,16,0,814.0,95.0,4.6,29.6,543.0,66.37,49.63
2018,8,19,16,15,791.0,92.0,4.6,28.75,493.5,66.04,49.73
2018,8,19,16,30,768.0,89.0,4.6,27.9,444.0,65.69,49.8
2018,8,19,16,45,741.0,82.5,4.6,27.0,392.0,62.48,47.45
2018,8,19,17,0,714.0,76.0,4.6,26.1,340.0,53.79,40.38
2018,8,19,17,15,671.0,70.0,4.55,24.85,287.5,50.91,38.2
2018,8,19,17,30,628.0,64.0,4.5,23.6,235.0,47.9,35.79
2018,8,19,17,45,561.0,56.5,4.4,22.3,184.5,43.45,31.96
2018,8,19,18,0,494.0,49.0,4.3,21.0,134.0,38.89,27.8
2018,8,19,18,15,378.0,38.5,4.25,20.0,90.5,31.35,20.66
2018,8,19,18,30,262.0,28.0,4.2,19.0,47.0,23.59,9.18
2018,8,19,18,45,140.5,15.5,4.15,18.0,24.5,14.1,0.0
2018,8,19,19,0,19.0,3.0,4.1,17.0,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.05,16.55,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,5,15,17.5,3.0,2.85,13.35,3.0,0.0,0.0
2018,8,20,5,30,35.0,6.0,3.0,13.7,6.0,24.85,0.0
2018,8,20,5,45,132.0,20.0,3.15,14.0,31.0,126.06,0.0
2018,8,20,6,0,229.0,34.0,3.3,14.3,56.0,228.5,173.83
2018,8,20,6,15,313.0,48.0,3.3,14.8,98.0,309.61,253.6
2018,8,20,6,30,397.0,62.0,3.3,15.3,140.0,397.95,330.43
2018,8,20,6,45,456.0,73.5,3.3,15.8,188.5,473.68,393.81
2018,8,20,7,0,515.0,85.0,3.3,16.3,237.0,549.96,454.4
2018,8,20,7,15,559.5,93.5,3.3,16.95,288.0,612.86,501.49
2018,8,20,7,30,604.0,102.0,3.3,17.6,339.0,676.23,547.09
2018,8,20,7,45,637.0,109.5,3.25,18.25,390.0,728.37,582.48
2018,8,20,8,0,670.0,117.0,3.2,18.9,441.0,779.6,616.12
2018,8,20,8,15,696.0,122.0,3.2,19.6,490.0,820.08,641.27
2018,8,20,8,30,722.0,127.0,3.2,20.3,539.0,858.69,664.62
2018,8,20,8,45,741.5,132.0,3.2,21.0,585.0,888.96,681.76
2018,8,20,9,0,761.0,137.0,3.2,21.7,631.0,916.65,696.96
2018,8,20,9,15,768.0,144.5,3.25,22.3,670.0,932.42,704.53
2018,8,20,9,30,775.0,152.0,3.3,22.9,709.0,945.0,710.1
2018,8,20,9,45,776.0,161.0,3.35,23.55,742.0,950.22,710.67
2018,8,20,10,0,777.0,170.0,3.4,24.2,775.0,952.06,709.18
2018,8,20,10,15,790.0,170.5,3.45,24.7,805.0,946.43,703.26
2018,8,20,10,30,803.0,171.0,3.5,25.2,835.0,944.26,699.88
2018,8,20,10,45,815.0,169.5,3.6,25.75,859.0,935.75,692.56
2018,8,20,11,0,827.0,168.0,3.7,26.3,883.0,923.85,683.12
2018,8,20,11,15,834.0,167.5,3.8,26.65,898.5,905.18,669.8
2018,8,20,11,30,841.0,167.0,3.9,27.0,914.0,883.37,654.46
