Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,17,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,11.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,11.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.1,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,14.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,12.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,12.25,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.7,12.45,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.5,4.0,3.5,0.0
2018,11,29,7,45,0.0,7.5,6.05,12.6,7.5,6.58,0.0
2018,11,29,8,0,0.0,11.0,6.2,12.7,11.0,9.65,2.49
2018,11,29,8,15,0.0,10.5,6.3,12.75,10.5,9.22,2.22
2018,11,29,8,30,0.0,10.0,6.4,12.8,10.0,8.78,1.9
2018,11,29,8,45,2.5,20.0,6.5,12.9,21.0,19.13,10.92
2018,11,29,9,0,5.0,30.0,6.6,13.0,32.0,29.53,19.96
2018,11,29,9,15,3.5,29.5,6.5,13.05,31.0,28.16,18.73
2018,11,29,9,30,2.0,29.0,6.4,13.1,30.0,26.78,17.49
2018,11,29,9,45,64.5,65.5,6.35,13.15,92.5,106.66,87.09
2018,11,29,10,0,127.0,102.0,6.3,13.2,155.0,181.37,150.95
2018,11,29,10,15,63.5,82.0,6.2,13.15,108.5,119.84,97.64
2018,11,29,10,30,0.0,62.0,6.1,13.1,62.0,54.79,41.21
2018,11,29,10,45,0.0,45.0,5.95,13.1,45.0,39.72,28.34
2018,11,29,11,0,0.0,28.0,5.8,13.1,28.0,24.69,15.48
2018,11,29,11,15,6.0,54.5,5.8,13.15,57.5,51.21,38.11
2018,11,29,11,30,12.0,81.0,5.8,13.2,87.0,79.12,61.72
2018,11,29,11,45,66.5,146.5,5.75,13.3,180.0,162.18,131.16
2018,11,29,12,0,121.0,212.0,5.7,13.4,273.0,242.28,196.38
2018,11,29,12,15,177.5,208.0,5.65,13.55,297.0,252.12,202.75
2018,11,29,12,30,234.0,204.0,5.6,13.7,321.0,258.4,205.51
2018,11,29,12,45,165.0,202.5,5.55,13.85,284.0,222.21,176.03
2018,11,29,13,0,96.0,201.0,5.5,14.0,247.0,193.32,153.47
2018,11,29,13,15,197.5,189.0,5.4,14.05,278.5,196.25,151.36
2018,11,29,13,30,299.0,177.0,5.3,14.1,310.0,187.83,139.26
2018,11,29,13,45,340.5,160.5,5.2,14.2,304.0,161.5,116.02
2018,11,29,14,0,382.0,144.0,5.1,14.3,298.0,127.07,89.59
2018,11,29,14,15,339.0,124.5,4.75,14.15,253.0,88.55,73.23
2018,11,29,14,30,296.0,105.0,4.4,14.0,208.0,73.65,60.18
2018,11,29,14,45,284.0,101.5,4.05,13.8,191.5,76.59,62.89
2018,11,29,15,0,272.0,98.0,3.7,13.6,175.0,74.22,60.8
2018,11,29,15,15,310.5,79.0,3.7,13.6,154.5,58.2,46.44
2018,11,29,15,30,349.0,60.0,3.7,13.6,134.0,45.09,34.56
2018,11,29,15,45,369.0,50.0,2.9,12.95,112.5,39.43,29.28
2018,11,29,16,0,389.0,40.0,2.1,12.3,91.0,32.37,22.53
2018,11,29,16,15,275.0,29.5,2.1,11.9,59.0,24.27,13.51
2018,11,29,16,30,161.0,19.0,2.1,11.5,27.0,15.93,0.0
2018,11,29,16,45,80.5,9.5,2.05,11.1,13.5,8.64,0.0
2018,11,29,17,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.95,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,6,45,12.5,1.5,1.3,5.8,1.0,0.0,0.0
2018,11,30,7,0,25.0,3.0,1.3,5.8,2.0,0.0,0.0
2018,11,30,7,15,32.0,12.0,1.45,6.6,13.0,27.62,0.0
2018,11,30,7,30,39.0,21.0,1.6,7.4,24.0,51.15,20.1
2018,11,30,7,45,45.5,37.5,1.8,8.25,43.0,79.89,60.52
2018,11,30,8,0,52.0,54.0,2.0,9.1,62.0,102.64,82.25
2018,11,30,8,15,78.0,70.5,2.15,9.55,86.5,136.09,112.15
2018,11,30,8,30,104.0,87.0,2.3,10.0,111.0,169.38,141.43
2018,11,30,8,45,132.5,102.5,2.5,10.5,138.5,202.54,170.07
2018,11,30,9,0,161.0,118.0,2.7,11.0,166.0,235.33,197.81
2018,11,30,9,15,232.5,127.0,2.7,11.4,206.0,297.01,249.43
2018,11,30,9,30,304.0,136.0,2.7,11.8,246.0,346.91,290.19
2018,11,30,9,45,371.5,137.0,2.7,12.25,282.5,394.83,328.24
2018,11,30,10,0,439.0,138.0,2.7,12.7,319.0,429.36,354.86
2018,11,30,10,15,589.5,115.5,2.7,13.05,373.5,490.24,402.61
2018,11,30,10,30,740.0,93.0,2.7,13.4,428.0,540.05,440.14
2018,11,30,10,45,751.5,93.5,2.7,13.8,445.0,529.3,429.0
2018,11,30,11,0,763.0,94.0,2.7,14.2,462.0,515.22,415.41
2018,11,30,11,15,730.0,104.0,2.7,14.4,462.0,486.1,390.08
2018,11,30,11,30,697.0,114.0,2.7,14.6,462.0,455.59,363.56
2018,11,30,11,45,735.0,107.0,2.7,14.8,476.0,440.05,348.21
2018,11,30,12,0,773.0,100.0,2.7,15.0,490.0,421.6,329.75
2018,11,30,12,15,829.5,86.0,2.7,15.1,501.0,398.23,306.46
2018,11,30,12,30,886.0,72.0,2.7,15.2,512.0,370.92,278.89
2018,11,30,12,45,885.5,69.5,2.7,15.25,500.5,329.9,240.82
2018,11,30,13,0,885.0,67.0,2.7,15.3,489.0,287.15,201.07
2018,11,30,13,15,875.5,66.0,2.65,15.3,469.5,242.25,160.22
2018,11,30,13,30,866.0,65.0,2.6,15.3,450.0,196.71,120.46
2018,11,30,13,45,852.5,63.5,2.55,15.3,424.0,149.88,83.6
2018,11,30,14,0,839.0,62.0,2.5,15.3,398.0,97.7,49.7
2018,11,30,14,15,819.0,60.0,2.4,15.15,366.5,50.61,39.45
2018,11,30,14,30,799.0,58.0,2.3,15.0,335.0,45.72,35.22
2018,11,30,14,45,769.5,55.5,2.15,14.8,298.5,44.35,34.05
2018,11,30,15,0,740.0,53.0,2.0,14.6,262.0,43.03,32.89
2018,11,30,15,15,696.0,49.0,2.0,14.6,222.0,40.4,30.47
2018,11,30,15,30,652.0,45.0,2.0,14.6,182.0,37.8,27.99
2018,11,30,15,45,580.5,40.5,1.5,13.2,142.0,34.71,25.1
2018,11,30,16,0,509.0,36.0,1.0,11.8,102.0,29.05,19.71
2018,11,30,16,15,379.0,28.0,1.05,11.2,66.5,23.06,12.52
2018,11,30,16,30,249.0,20.0,1.1,10.6,31.0,17.03,0.0
2018,11,30,16,45,124.5,10.0,1.15,10.0,15.5,9.1,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,6,45,5.5,1.0,2.9,9.45,1.0,0.0,0.0
2018,12,1,7,0,11.0,2.0,2.7,9.4,2.0,0.0,0.0
2018,12,1,7,15,18.5,5.0,2.85,9.75,6.0,14.16,0.0
2018,12,1,7,30,26.0,8.0,3.0,10.1,10.0,27.71,6.03
2018,12,1,7,45,81.5,17.0,3.15,10.5,28.0,85.79,64.91
2018,12,1,8,0,137.0,26.0,3.3,10.9,46.0,130.46,106.25
2018,12,1,8,15,77.0,24.0,3.2,11.1,36.0,78.7,63.17
2018,12,1,8,30,17.0,22.0,3.1,11.3,26.0,30.04,20.71
2018,12,1,8,45,16.0,34.0,3.05,11.5,38.0,40.38,29.73
2018,12,1,9,0,15.0,46.0,3.0,11.7,50.0,51.45,39.29
2018,12,1,9,15,7.5,55.5,3.25,11.95,57.5,53.65,40.94
2018,12,1,9,30,0.0,65.0,3.5,12.2,65.0,57.44,43.93
2018,12,1,9,45,31.5,104.5,3.75,12.4,117.5,119.82,97.62
2018,12,1,10,0,63.0,144.0,4.0,12.6,170.0,178.86,147.43
2018,12,1,10,15,277.5,138.0,4.15,12.7,262.0,313.26,261.15
2018,12,1,10,30,492.0,132.0,4.3,12.8,354.0,432.39,358.22
2018,12,1,10,45,511.0,123.0,4.45,12.95,361.0,420.33,347.02
2018,12,1,11,0,530.0,114.0,4.6,13.1,368.0,411.19,338.29
2018,12,1,11,15,523.5,126.5,4.7,13.2,382.0,402.88,329.62
2018,12,1,11,30,517.0,139.0,4.8,13.3,396.0,388.83,316.2
2018,12,1,11,45,682.5,111.5,4.9,13.45,453.0,420.15,338.16
2018,12,1,12,0,848.0,84.0,5.0,13.6,510.0,436.5,346.08
2018,12,1,12,15,592.5,123.0,4.95,13.65,419.5,340.79,268.26
2018,12,1,12,30,337.0,162.0,4.9,13.7,329.0,257.3,202.14
2018,12,1,12,45,243.0,181.5,4.9,13.8,300.5,228.09,178.61
2018,12,1,13,0,149.0,201.0,4.9,13.9,272.0,205.73,161.82
2018,12,1,13,15,125.0,180.0,4.8,13.85,238.0,174.29,136.09
2018,12,1,13,30,101.0,159.0,4.7,13.8,204.0,145.57,112.99
2018,12,1,13,45,153.5,148.5,4.65,13.8,212.0,135.67,102.73
2018,12,1,14,0,206.0,138.0,4.6,13.8,220.0,115.96,86.26
2018,12,1,14,15,408.5,106.5,4.5,13.65,253.0,76.65,62.85
2018,12,1,14,30,611.0,75.0,4.4,13.5,286.0,53.39,42.27
2018,12,1,14,45,642.5,68.5,4.3,13.3,269.0,49.85,39.17
2018,12,1,15,0,674.0,62.0,4.2,13.1,252.0,46.17,35.89
2018,12,1,15,15,631.5,57.5,4.2,13.1,214.0,43.64,33.54
2018,12,1,15,30,589.0,53.0,4.2,13.1,176.0,41.15,31.11
2018,12,1,15,45,513.5,46.5,3.5,12.2,136.5,36.85,27.06
2018,12,1,16,0,438.0,40.0,2.8,11.3,97.0,32.57,22.76
2018,12,1,16,15,313.5,30.5,2.65,10.7,63.5,25.37,14.23
2018,12,1,16,30,189.0,21.0,2.5,10.1,30.0,18.02,0.0
2018,12,1,16,45,94.5,10.5,2.3,9.5,15.0,9.55,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.45,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,12.5,1.5,0.5,4.15,1.0,0.0,0.0
2018,12,2,7,0,25.0,3.0,0.5,4.1,2.0,0.0,0.0
2018,12,2,7,15,179.5,13.5,0.5,4.3,23.0,105.16,0.0
2018,12,2,7,30,334.0,24.0,0.5,4.5,44.0,232.0,70.41
2018,12,2,7,45,445.0,31.0,0.55,4.7,81.0,320.3,251.55
2018,12,2,8,0,556.0,38.0,0.6,4.9,118.0,391.42,321.54
2018,12,2,8,15,622.5,42.5,0.55,5.35,159.0,443.77,367.3
2018,12,2,8,30,689.0,47.0,0.5,5.8,200.0,494.98,409.43
2018,12,2,8,45,731.5,49.5,0.4,6.25,239.5,527.74,434.58
2018,12,2,9,0,774.0,52.0,0.3,6.7,279.0,558.27,456.56
2018,12,2,9,15,799.0,55.0,0.35,7.35,314.5,576.07,469.09
2018,12,2,9,30,824.0,58.0,0.4,8.0,350.0,590.98,478.96
2018,12,2,9,45,840.0,60.5,0.45,8.6,380.5,596.67,481.56
2018,12,2,10,0,856.0,63.0,0.5,9.2,411.0,595.27,478.78
2018,12,2,10,15,869.5,63.5,0.65,9.65,435.5,591.05,475.05
2018,12,2,10,30,883.0,64.0,0.8,10.1,460.0,583.61,468.51
2018,12,2,10,45,879.0,67.0,0.95,10.55,474.0,565.93,453.77
2018,12,2,11,0,875.0,70.0,1.1,11.0,488.0,545.51,436.53
2018,12,2,11,15,886.0,69.5,1.2,11.3,500.5,526.4,419.69
2018,12,2,11,30,897.0,69.0,1.3,11.6,513.0,504.11,399.79
2018,12,2,11,45,905.5,68.0,1.4,11.95,518.5,477.03,375.5
2018,12,2,12,0,914.0,67.0,1.5,12.3,524.0,446.99,348.14
2018,12,2,12,15,913.0,66.5,1.55,12.45,519.5,410.95,315.5
2018,12,2,12,30,912.0,66.0,1.6,12.6,515.0,372.79,280.41
2018,12,2,12,45,908.0,64.5,1.7,12.7,502.5,330.86,241.85
2018,12,2,13,0,904.0,63.0,1.8,12.8,490.0,287.42,201.62
2018,12,2,13,15,851.5,71.0,1.75,12.7,460.5,236.84,157.74
2018,12,2,13,30,799.0,79.0,1.7,12.6,431.0,192.72,121.04
2018,12,2,13,45,799.0,74.0,1.7,12.55,409.0,147.09,84.39
2018,12,2,14,0,799.0,69.0,1.7,12.5,387.0,100.59,54.14
2018,12,2,14,15,771.5,67.5,1.5,12.1,354.5,55.89,44.68
2018,12,2,14,30,744.0,66.0,1.3,11.7,322.0,51.99,41.36
2018,12,2,14,45,743.5,58.5,1.1,11.3,290.5,46.76,36.76
2018,12,2,15,0,743.0,51.0,0.9,10.9,259.0,41.41,31.98
2018,12,2,15,15,626.0,53.0,0.9,10.9,210.0,40.0,30.63
2018,12,2,15,30,509.0,55.0,0.9,10.9,161.0,42.6,32.77
2018,12,2,15,45,521.5,44.0,0.9,10.1,131.5,34.71,25.45
2018,12,2,16,0,534.0,33.0,0.9,9.3,102.0,28.89,19.77
2018,12,2,16,15,368.0,26.0,0.9,8.95,65.0,21.23,11.05
2018,12,2,16,30,202.0,19.0,0.9,8.6,28.0,16.05,0.0
2018,12,2,16,45,101.0,9.5,0.95,8.2,14.0,8.64,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,2.1,5.5,5.0,0.0
2018,12,3,7,30,0.0,11.0,1.5,2.9,11.0,9.67,0.0
2018,12,3,7,45,0.0,22.0,1.65,3.7,22.0,19.38,10.24
2018,12,3,8,0,0.0,33.0,1.8,4.5,33.0,29.11,19.51
2018,12,3,8,15,0.0,47.0,1.85,5.1,47.0,43.05,32.04
2018,12,3,8,30,0.0,61.0,1.9,5.7,61.0,56.75,44.26
2018,12,3,8,45,39.5,84.5,1.95,6.35,96.0,112.03,93.3
2018,12,3,9,0,79.0,108.0,2.0,7.0,131.0,171.99,145.33
2018,12,3,9,15,128.0,126.0,1.95,7.8,168.5,219.95,186.12
2018,12,3,9,30,177.0,144.0,1.9,8.6,206.0,266.84,224.95
2018,12,3,9,45,403.0,123.0,1.9,9.45,281.0,396.79,332.68
2018,12,3,10,0,629.0,102.0,1.9,10.3,356.0,507.47,419.77
2018,12,3,10,15,750.5,84.0,1.95,10.55,405.0,546.25,448.62
2018,12,3,10,30,872.0,66.0,2.0,10.8,454.0,578.34,471.93
2018,12,3,10,45,840.5,75.0,2.1,11.0,461.0,554.81,451.27
2018,12,3,11,0,809.0,84.0,2.2,11.2,468.0,526.32,426.98
2018,12,3,11,15,624.0,129.5,2.25,11.35,429.5,455.35,368.79
2018,12,3,11,30,439.0,175.0,2.3,11.5,391.0,384.8,311.19
2018,12,3,11,45,404.0,184.0,2.35,11.65,384.0,359.0,289.11
2018,12,3,12,0,369.0,193.0,2.4,11.8,377.0,330.33,264.51
2018,12,3,12,15,516.0,158.0,2.4,11.85,412.5,339.87,268.05
2018,12,3,12,30,663.0,123.0,2.4,11.9,448.0,336.57,259.16
2018,12,3,12,45,569.0,140.0,2.4,11.95,414.5,290.03,219.96
2018,12,3,13,0,475.0,157.0,2.4,12.0,381.0,251.51,188.32
2018,12,3,13,15,432.5,159.5,2.4,12.05,357.0,218.64,160.53
2018,12,3,13,30,390.0,162.0,2.4,12.1,333.0,188.75,136.37
2018,12,3,13,45,337.5,156.5,2.35,12.15,298.5,157.99,113.75
2018,12,3,14,0,285.0,151.0,2.3,12.2,264.0,129.71,95.62
2018,12,3,14,15,235.0,142.0,2.15,11.95,230.0,104.04,87.5
2018,12,3,14,30,185.0,133.0,2.0,11.7,196.0,101.13,85.13
2018,12,3,14,45,147.5,120.5,1.9,11.45,167.5,92.26,77.38
2018,12,3,15,0,110.0,108.0,1.8,11.2,139.0,83.2,69.35
2018,12,3,15,15,84.0,92.5,1.8,11.2,114.0,72.08,59.27
2018,12,3,15,30,58.0,77.0,1.8,11.2,89.0,62.47,50.39
2018,12,3,15,45,29.0,58.5,1.7,10.1,64.5,48.35,37.52
2018,12,3,16,0,0.0,40.0,1.6,9.0,40.0,34.3,24.48
2018,12,3,16,15,5.5,25.5,1.6,8.6,25.5,22.2,11.74
2018,12,3,16,30,11.0,11.0,1.6,8.2,11.0,9.87,0.0
2018,12,3,16,45,5.5,5.5,1.6,7.8,5.5,5.0,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,5.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,2.0,5.5,2.95,5.65,5.5,6.03,0.0
2018,12,4,7,30,4.0,11.0,3.1,5.9,11.0,12.0,0.0
2018,12,4,7,45,2.0,20.0,3.2,6.1,20.0,18.72,9.43
2018,12,4,8,0,0.0,29.0,3.3,6.3,29.0,25.56,16.25
2018,12,4,8,15,0.0,39.5,3.35,6.85,39.5,34.85,24.65
2018,12,4,8,30,0.0,50.0,3.4,7.4,50.0,44.62,33.37
2018,12,4,8,45,0.0,51.0,3.4,7.9,51.0,45.03,33.83
2018,12,4,9,0,0.0,52.0,3.4,8.4,52.0,45.9,34.59
2018,12,4,9,15,0.0,62.0,3.45,9.15,62.0,54.78,42.22
2018,12,4,9,30,0.0,72.0,3.5,9.9,72.0,63.93,49.96
2018,12,4,9,45,1.0,93.5,3.6,10.6,94.0,84.99,67.87
2018,12,4,10,0,2.0,115.0,3.7,11.3,116.0,105.98,85.48
2018,12,4,10,15,2.5,130.5,3.65,11.75,131.5,120.55,97.52
2018,12,4,10,30,3.0,146.0,3.6,12.2,147.0,134.89,109.26
2018,12,4,10,45,4.5,153.5,3.5,12.65,155.5,141.84,114.73
2018,12,4,11,0,6.0,161.0,3.4,13.1,164.0,148.65,120.07
2018,12,4,11,15,7.5,165.5,3.25,13.3,169.0,152.5,123.04
2018,12,4,11,30,9.0,170.0,3.1,13.5,174.0,156.2,125.88
2018,12,4,11,45,8.0,166.0,2.95,13.7,169.5,151.0,121.38
2018,12,4,12,0,7.0,162.0,2.8,13.9,165.0,145.99,117.08
2018,12,4,12,15,3.5,147.5,2.6,13.95,149.0,131.1,104.73
2018,12,4,12,30,0.0,133.0,2.4,14.0,133.0,116.78,92.9
2018,12,4,12,45,0.0,128.5,2.15,14.1,128.5,112.5,89.36
2018,12,4,13,0,0.0,124.0,1.9,14.2,124.0,108.25,85.84
2018,12,4,13,15,0.0,117.5,1.7,14.05,117.5,102.37,81.06
2018,12,4,13,30,0.0,111.0,1.5,13.9,111.0,96.53,76.3
2018,12,4,13,45,0.0,100.5,1.35,13.75,100.5,87.49,68.86
2018,12,4,14,0,0.0,90.0,1.2,13.6,90.0,78.54,61.45
2018,12,4,14,15,0.0,86.5,1.3,13.1,86.5,75.22,61.7
2018,12,4,14,30,0.0,83.0,1.4,12.6,83.0,72.01,59.05
2018,12,4,14,45,0.0,83.5,1.5,12.1,83.5,71.82,59.03
2018,12,4,15,0,0.0,84.0,1.6,11.6,84.0,71.39,58.73
2018,12,4,15,15,0.0,69.0,1.6,11.6,69.0,59.23,47.72
2018,12,4,15,30,0.0,54.0,1.6,11.6,54.0,46.89,36.45
2018,12,4,15,45,0.0,42.0,1.5,10.6,42.0,36.75,27.17
2018,12,4,16,0,0.0,30.0,1.4,9.6,30.0,26.46,17.57
2018,12,4,16,15,0.0,20.0,1.45,9.2,20.0,17.62,8.08
2018,12,4,16,30,0.0,10.0,1.5,8.8,10.0,8.79,0.0
2018,12,4,16,45,0.0,5.0,1.5,8.45,5.0,4.55,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,5,7,15,2.0,3.5,2.75,7.4,3.5,4.21,0.0
2018,12,5,7,30,4.0,7.0,2.8,7.5,7.0,8.39,0.0
2018,12,5,7,45,166.0,21.5,2.85,7.6,44.0,143.26,108.76
2018,12,5,8,0,328.0,36.0,2.9,7.7,81.0,262.09,217.15
2018,12,5,8,15,288.5,37.5,2.9,7.9,86.5,242.45,204.49
2018,12,5,8,30,249.0,39.0,2.9,8.1,92.0,212.79,181.26
2018,12,5,8,45,124.5,42.5,2.9,8.3,69.0,129.4,109.14
2018,12,5,9,0,0.0,46.0,2.9,8.5,46.0,40.58,29.89
2018,12,5,9,15,0.5,61.0,2.85,8.85,61.0,54.2,41.78
2018,12,5,9,30,1.0,76.0,2.8,9.2,76.0,68.46,54.06
2018,12,5,9,45,4.5,97.0,2.75,9.6,98.5,90.61,73.03
2018,12,5,10,0,8.0,118.0,2.7,10.0,121.0,112.6,91.63
2018,12,5,10,15,118.0,148.0,2.7,10.4,199.5,220.75,184.0
2018,12,5,10,30,228.0,178.0,2.7,10.8,278.0,318.62,264.4
2018,12,5,10,45,158.0,183.0,2.7,11.25,253.5,268.97,221.73
2018,12,5,11,0,88.0,188.0,2.7,11.7,229.0,223.49,183.07
2018,12,5,11,15,48.0,165.5,2.65,12.05,188.0,177.19,144.15
2018,12,5,11,30,8.0,143.0,2.6,12.4,147.0,131.23,105.53
2018,12,5,11,45,48.5,145.5,2.55,12.8,169.5,153.08,123.44
2018,12,5,12,0,89.0,148.0,2.5,13.2,192.0,172.02,138.26
2018,12,5,12,15,228.0,167.5,2.4,13.35,279.0,237.44,189.11
2018,12,5,12,30,367.0,187.0,2.3,13.5,366.0,288.12,225.24
2018,12,5,12,45,440.5,166.5,2.2,13.7,376.0,274.25,209.33
2018,12,5,13,0,514.0,146.0,2.1,13.9,386.0,252.23,186.1
2018,12,5,13,15,416.0,159.0,2.05,13.9,348.5,214.87,156.85
2018,12,5,13,30,318.0,172.0,2.0,13.9,311.0,186.88,136.97
2018,12,5,13,45,314.0,162.0,1.95,13.85,292.5,159.36,115.09
2018,12,5,14,0,310.0,152.0,1.9,13.8,274.0,132.04,96.1
2018,12,5,14,15,274.0,142.5,1.8,13.6,244.0,104.91,87.68
2018,12,5,14,30,238.0,133.0,1.7,13.4,214.0,97.07,80.98
2018,12,5,14,45,172.5,115.5,1.6,13.15,171.0,89.2,74.15
2018,12,5,15,0,107.0,98.0,1.5,12.9,128.0,76.71,63.12
2018,12,5,15,15,80.5,82.5,1.5,12.9,103.0,65.44,52.98
2018,12,5,15,30,54.0,67.0,1.5,12.9,78.0,55.67,44.03
2018,12,5,15,45,42.0,53.0,1.3,11.9,60.5,44.53,33.87
2018,12,5,16,0,30.0,39.0,1.1,10.9,43.0,33.2,23.32
2018,12,5,16,15,20.0,25.5,1.15,10.4,27.5,22.07,11.43
2018,12,5,16,30,10.0,12.0,1.2,9.9,12.0,10.76,0.0
2018,12,5,16,45,5.0,6.0,1.2,9.45,6.0,5.46,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,6,7,15,120.5,10.0,1.85,5.3,16.0,70.42,0.0
2018,12,6,7,30,241.0,20.0,2.2,5.8,32.0,171.62,0.0
2018,12,6,7,45,364.0,28.0,2.55,6.3,66.5,268.54,204.01
2018,12,6,8,0,487.0,36.0,2.9,6.8,101.0,351.92,290.97
2018,12,6,8,15,556.5,41.5,2.9,7.25,140.0,403.93,339.34
2018,12,6,8,30,626.0,47.0,2.9,7.7,179.0,451.64,381.61
2018,12,6,8,45,671.5,50.5,2.9,8.15,217.5,486.93,411.76
2018,12,6,9,0,717.0,54.0,2.9,8.6,256.0,520.23,438.89
2018,12,6,9,15,748.5,56.0,2.85,9.2,291.5,540.84,454.35
2018,12,6,9,30,780.0,58.0,2.8,9.8,327.0,558.74,466.89
2018,12,6,9,45,802.0,60.0,2.75,10.45,358.0,567.91,471.85
2018,12,6,10,0,824.0,62.0,2.7,11.1,389.0,573.96,474.0
2018,12,6,10,15,837.5,63.0,2.65,11.6,413.0,567.13,466.16
2018,12,6,10,30,851.0,64.0,2.6,12.1,437.0,561.04,458.64
2018,12,6,10,45,859.5,65.5,2.5,12.55,455.0,549.55,446.56
2018,12,6,11,0,868.0,67.0,2.4,13.0,473.0,534.96,431.85
2018,12,6,11,15,873.0,67.5,2.35,13.3,484.0,514.45,412.71
2018,12,6,11,30,878.0,68.0,2.3,13.6,495.0,491.08,390.99
2018,12,6,11,45,880.0,68.5,2.25,13.9,499.0,463.58,365.61
2018,12,6,12,0,882.0,69.0,2.2,14.2,503.0,433.53,337.72
2018,12,6,12,15,881.0,68.5,2.25,14.35,499.0,398.98,306.14
2018,12,6,12,30,880.0,68.0,2.3,14.5,495.0,362.36,272.23
2018,12,6,12,45,875.5,67.5,2.3,14.65,484.0,322.81,235.43
2018,12,6,13,0,871.0,67.0,2.3,14.8,473.0,281.78,197.2
2018,12,6,13,15,862.0,66.0,2.3,14.8,454.5,238.1,157.49
2018,12,6,13,30,853.0,65.0,2.3,14.8,436.0,193.73,118.79
2018,12,6,13,45,839.5,63.5,2.3,14.85,411.0,143.03,78.68
2018,12,6,14,0,826.0,62.0,2.3,14.9,386.0,96.99,49.69
2018,12,6,14,15,806.5,59.5,2.2,14.75,355.0,50.54,39.47
2018,12,6,14,30,787.0,57.0,2.1,14.6,324.0,45.03,34.67
2018,12,6,14,45,758.0,54.5,2.0,14.4,289.0,43.63,33.47
2018,12,6,15,0,729.0,52.0,1.9,14.2,254.0,42.28,32.28
2018,12,6,15,15,685.0,48.0,1.9,14.2,215.0,39.63,29.82
2018,12,6,15,30,641.0,44.0,1.9,14.2,176.0,37.0,27.3
2018,12,6,15,45,573.0,39.0,1.45,12.7,137.0,33.41,23.97
2018,12,6,16,0,505.0,34.0,1.0,11.2,98.0,29.89,20.42
2018,12,6,16,15,367.5,26.0,1.05,10.75,63.0,21.29,10.77
2018,12,6,16,30,230.0,18.0,1.1,10.3,28.0,16.37,0.0
2018,12,6,16,45,115.0,9.0,1.15,9.85,14.0,8.19,0.0
2018,12,6,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,7,7,15,53.5,9.0,0.85,5.05,11.5,35.31,0.0
2018,12,7,7,30,107.0,18.0,0.8,5.4,23.0,96.69,0.0
2018,12,7,7,45,166.0,31.5,0.75,5.8,48.5,162.84,120.24
2018,12,7,8,0,225.0,45.0,0.7,6.2,74.0,212.0,173.53
2018,12,7,8,15,267.5,57.0,0.7,6.55,104.0,251.18,209.6
2018,12,7,8,30,310.0,69.0,0.7,6.9,134.0,290.78,244.3
2018,12,7,8,45,322.5,82.0,0.75,7.25,161.5,313.27,263.64
2018,12,7,9,0,335.0,95.0,0.8,7.6,189.0,334.46,281.18
2018,12,7,9,15,335.5,109.5,0.8,7.9,214.0,348.59,292.05
2018,12,7,9,30,336.0,124.0,0.8,8.2,239.0,349.68,292.21
2018,12,7,9,45,384.5,128.0,0.75,8.55,271.0,389.08,322.82
2018,12,7,10,0,433.0,132.0,0.7,8.9,303.0,415.1,341.88
2018,12,7,10,15,420.5,143.5,0.7,9.4,318.0,410.99,336.55
2018,12,7,10,30,408.0,155.0,0.7,9.9,333.0,405.29,330.21
2018,12,7,10,45,534.5,134.0,0.75,10.45,377.0,441.41,357.52
2018,12,7,11,0,661.0,113.0,0.8,11.0,421.0,475.98,382.02
2018,12,7,11,15,757.0,94.5,0.8,11.7,455.0,485.09,385.57
2018,12,7,11,30,853.0,76.0,0.8,12.4,489.0,487.75,383.53
2018,12,7,11,45,874.0,72.0,0.75,13.15,498.0,464.01,360.61
2018,12,7,12,0,895.0,68.0,0.7,13.9,507.0,437.56,335.28
2018,12,7,12,15,895.0,67.5,0.75,14.35,503.5,403.01,304.32
2018,12,7,12,30,895.0,67.0,0.8,14.8,500.0,366.31,270.98
2018,12,7,12,45,891.0,66.0,0.85,15.25,488.5,325.94,234.24
2018,12,7,13,0,887.0,65.0,0.9,15.7,477.0,284.06,195.96
2018,12,7,13,15,878.0,64.5,0.95,15.75,459.0,240.22,156.84
2018,12,7,13,30,869.0,64.0,1.0,15.8,441.0,195.63,118.53
2018,12,7,13,45,855.5,62.5,1.05,15.8,416.0,149.18,82.48
2018,12,7,14,0,842.0,61.0,1.1,15.8,391.0,97.49,49.23
2018,12,7,14,15,821.0,59.5,1.05,15.6,360.0,51.07,39.8
2018,12,7,14,30,800.0,58.0,1.0,15.4,329.0,45.93,35.38
2018,12,7,14,45,770.0,55.5,0.95,15.2,293.0,44.54,34.2
2018,12,7,15,0,740.0,53.0,0.9,15.0,257.0,43.21,33.02
2018,12,7,15,15,696.0,48.5,0.9,15.0,217.5,40.13,30.19
2018,12,7,15,30,652.0,44.0,0.9,15.0,178.0,37.05,27.27
2018,12,7,15,45,467.5,43.5,0.9,13.6,128.5,34.21,24.59
2018,12,7,16,0,283.0,43.0,0.9,12.2,79.0,33.35,23.32
2018,12,7,16,15,230.5,30.0,0.9,11.75,52.0,23.57,12.44
2018,12,7,16,30,178.0,17.0,0.9,11.3,25.0,15.46,0.0
2018,12,7,16,45,89.0,8.5,0.95,10.9,12.5,7.73,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,8,7,15,123.5,10.0,1.0,4.55,15.5,71.49,0.0
2018,12,8,7,30,247.0,20.0,1.0,5.1,31.0,171.24,0.0
2018,12,8,7,45,374.0,28.0,0.95,5.6,65.5,272.52,199.17
2018,12,8,8,0,501.0,36.0,0.9,6.1,100.0,358.01,291.34
2018,12,8,8,15,572.0,41.0,1.05,6.55,139.5,404.73,335.54
2018,12,8,8,30,643.0,46.0,1.2,7.0,179.0,458.29,382.2
2018,12,8,8,45,687.5,50.0,1.35,7.5,218.0,493.68,412.4
2018,12,8,9,0,732.0,54.0,1.5,8.0,257.0,527.05,439.72
2018,12,8,9,15,764.0,56.5,1.65,8.7,293.0,548.66,456.4
2018,12,8,9,30,796.0,59.0,1.8,9.4,329.0,567.51,470.2
2018,12,8,9,45,818.5,60.5,1.95,10.15,360.5,576.41,475.61
2018,12,8,10,0,841.0,62.0,2.1,10.9,392.0,582.14,478.18
2018,12,8,10,15,848.5,65.0,2.15,11.4,415.5,577.55,472.36
2018,12,8,10,30,856.0,68.0,2.2,11.9,439.0,569.81,463.93
2018,12,8,10,45,870.5,67.5,2.3,12.4,458.5,556.34,451.17
2018,12,8,11,0,885.0,67.0,2.4,12.9,478.0,542.63,437.83
2018,12,8,11,15,890.0,68.0,2.4,13.15,489.5,522.4,419.1
2018,12,8,11,30,895.0,69.0,2.4,13.4,501.0,499.24,397.7
2018,12,8,11,45,897.0,69.0,2.4,13.7,504.5,470.88,371.72
2018,12,8,12,0,899.0,69.0,2.4,14.0,508.0,439.94,343.17
2018,12,8,12,15,894.0,69.5,2.35,14.05,503.5,404.41,310.68
2018,12,8,12,30,889.0,70.0,2.3,14.1,499.0,367.04,276.11
2018,12,8,12,45,879.5,71.0,2.3,14.2,487.0,327.11,239.14
2018,12,8,13,0,870.0,72.0,2.3,14.3,475.0,282.93,198.56
2018,12,8,13,15,805.5,81.5,2.25,14.25,443.5,236.49,158.78
2018,12,8,13,30,741.0,91.0,2.2,14.2,412.0,190.05,120.93
2018,12,8,13,45,767.5,81.5,2.15,14.15,397.0,150.74,88.36
2018,12,8,14,0,794.0,72.0,2.1,14.1,382.0,103.91,56.51
2018,12,8,14,15,786.0,67.5,1.9,13.85,354.0,57.52,45.83
2018,12,8,14,30,778.0,63.0,1.7,13.6,326.0,49.9,39.17
2018,12,8,14,45,747.5,60.0,1.5,13.35,290.5,48.21,37.73
2018,12,8,15,0,717.0,57.0,1.3,13.1,255.0,46.57,36.28
2018,12,8,15,15,670.5,52.5,1.3,13.1,215.5,43.59,33.52
2018,12,8,15,30,624.0,48.0,1.3,13.1,176.0,40.65,30.68
2018,12,8,15,45,550.5,42.5,1.15,11.75,136.5,33.59,24.23
2018,12,8,16,0,477.0,37.0,1.0,10.4,97.0,30.03,20.6
2018,12,8,16,15,339.5,28.0,1.05,9.95,62.5,23.13,12.22
2018,12,8,16,30,202.0,19.0,1.1,9.5,28.0,16.1,0.0
2018,12,8,16,45,101.0,9.5,1.15,9.0,14.0,8.64,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
