Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,11,30,43.0,186.0,2.6,15.4,206.0,192.0,154.4
2018,12,19,11,45,30.0,176.5,2.75,15.65,190.5,173.96,139.32
2018,12,19,12,0,17.0,167.0,2.9,15.9,175.0,154.88,123.55
2018,12,19,12,15,20.5,171.5,2.9,16.0,181.0,158.62,126.46
2018,12,19,12,30,24.0,176.0,2.9,16.1,187.0,161.87,128.89
2018,12,19,12,45,30.5,167.5,2.85,16.25,181.5,154.47,122.48
2018,12,19,13,0,37.0,159.0,2.8,16.4,176.0,146.06,115.17
2018,12,19,13,15,21.0,143.5,2.7,16.35,153.0,128.21,100.99
2018,12,19,13,30,5.0,128.0,2.6,16.3,130.0,111.17,87.62
2018,12,19,13,45,24.0,128.5,2.45,16.3,138.0,110.35,86.21
2018,12,19,14,0,43.0,129.0,2.3,16.3,146.0,108.92,84.63
2018,12,19,14,15,87.5,121.5,2.05,16.05,152.5,96.21,74.55
2018,12,19,14,30,132.0,114.0,1.8,15.8,159.0,88.66,72.89
2018,12,19,14,45,198.5,93.5,1.55,15.6,153.0,70.68,57.18
2018,12,19,15,0,265.0,73.0,1.3,15.4,147.0,52.8,41.43
2018,12,19,15,15,459.5,59.0,1.3,15.4,164.5,44.16,33.7
2018,12,19,15,30,654.0,45.0,1.3,15.4,182.0,37.83,27.92
2018,12,19,15,45,587.5,40.5,0.9,14.55,143.5,34.7,24.97
2018,12,19,16,0,521.0,36.0,0.5,13.7,105.0,31.68,21.88
2018,12,19,16,15,378.0,28.0,0.4,13.5,68.5,22.92,12.69
2018,12,19,16,30,235.0,20.0,0.3,13.3,32.0,16.8,0.0
2018,12,19,16,45,117.5,10.0,0.25,13.1,16.0,9.1,0.0
2018,12,19,17,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,12.7,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,20,7,15,2.0,1.0,1.8,5.55,1.0,0.0,0.0
2018,12,20,7,30,4.0,2.0,1.7,5.6,2.0,3.86,0.0
2018,12,20,7,45,2.0,4.0,1.65,5.7,4.0,4.63,0.0
2018,12,20,8,0,0.0,6.0,1.6,5.8,6.0,5.26,0.0
2018,12,20,8,15,0.0,10.0,1.55,5.95,10.0,8.77,1.92
2018,12,20,8,30,0.0,14.0,1.5,6.1,14.0,12.29,5.12
2018,12,20,8,45,0.0,22.5,1.45,6.3,22.5,19.79,11.81
2018,12,20,9,0,0.0,31.0,1.4,6.5,31.0,27.3,18.49
2018,12,20,9,15,0.0,31.5,1.35,6.75,31.5,27.74,18.9
2018,12,20,9,30,0.0,32.0,1.3,7.0,32.0,28.18,19.28
2018,12,20,9,45,7.0,71.0,1.25,7.3,73.5,67.12,53.47
2018,12,20,10,0,14.0,110.0,1.2,7.6,115.0,108.91,89.46
2018,12,20,10,15,8.0,111.5,1.2,7.8,114.5,105.86,86.43
2018,12,20,10,30,2.0,113.0,1.2,8.0,114.0,103.13,83.82
2018,12,20,10,45,7.0,134.0,1.2,8.2,137.0,125.24,102.53
2018,12,20,11,0,12.0,155.0,1.2,8.4,160.0,146.86,120.54
2018,12,20,11,15,8.5,147.0,1.2,8.45,150.5,136.39,111.49
2018,12,20,11,30,5.0,139.0,1.2,8.5,141.0,126.49,103.04
2018,12,20,11,45,2.5,126.0,1.2,8.6,127.0,113.03,91.58
2018,12,20,12,0,0.0,113.0,1.2,8.7,113.0,100.05,80.56
2018,12,20,12,15,3.0,129.0,1.2,8.75,130.5,114.98,93.2
2018,12,20,12,30,6.0,145.0,1.2,8.8,148.0,129.27,105.15
2018,12,20,12,45,6.0,134.0,1.25,8.85,137.0,119.07,96.5
2018,12,20,13,0,6.0,123.0,1.3,8.9,126.0,109.03,88.05
2018,12,20,13,15,3.5,115.0,1.3,8.9,116.5,101.09,81.46
2018,12,20,13,30,1.0,107.0,1.3,8.9,107.0,93.45,75.14
2018,12,20,13,45,2.0,111.0,1.3,8.95,111.5,96.22,77.56
2018,12,20,14,0,3.0,115.0,1.3,9.0,116.0,98.48,79.55
2018,12,20,14,15,10.0,109.5,1.2,8.95,113.0,93.17,75.06
2018,12,20,14,30,17.0,104.0,1.1,8.9,110.0,88.0,74.24
2018,12,20,14,45,17.5,95.5,1.0,8.85,101.0,80.91,67.93
2018,12,20,15,0,18.0,87.0,0.9,8.8,92.0,73.74,61.46
2018,12,20,15,15,11.0,71.5,0.9,8.8,74.5,61.23,50.08
2018,12,20,15,30,4.0,56.0,0.9,8.8,57.0,48.54,38.41
2018,12,20,15,45,2.0,44.5,0.6,8.5,45.0,38.82,29.37
2018,12,20,16,0,0.0,33.0,0.3,8.2,33.0,29.02,20.13
2018,12,20,16,15,9.0,22.0,0.3,8.05,22.5,19.51,10.39
2018,12,20,16,30,18.0,11.0,0.3,7.9,12.0,9.73,0.0
2018,12,20,16,45,9.0,5.5,0.3,7.8,6.0,5.0,0.0
2018,12,20,17,0,0.0,0.0,0.3,7.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,7.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,9.6,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,9.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,5.5,1.5,0.45,9.55,1.5,0.0,0.0
2018,12,21,7,30,11.0,3.0,0.5,9.6,3.0,8.32,0.0
2018,12,21,7,45,33.5,8.5,0.5,9.7,11.5,32.06,5.95
2018,12,21,8,0,56.0,14.0,0.5,9.8,20.0,53.68,38.49
2018,12,21,8,15,314.5,28.5,0.6,10.0,83.5,240.17,196.86
2018,12,21,8,30,573.0,43.0,0.7,10.2,147.0,405.56,332.59
2018,12,21,8,45,357.0,35.5,0.75,10.45,105.5,275.12,228.94
2018,12,21,9,0,141.0,28.0,0.8,10.7,64.0,127.29,105.82
2018,12,21,9,15,70.5,32.5,0.95,11.05,50.5,81.44,66.15
2018,12,21,9,30,0.0,37.0,1.1,11.4,37.0,32.6,22.69
2018,12,21,9,45,5.5,64.0,1.2,11.8,66.0,59.82,46.22
2018,12,21,10,0,11.0,91.0,1.3,12.2,95.0,88.37,70.49
2018,12,21,10,15,10.0,113.0,1.4,12.5,117.0,108.51,87.24
2018,12,21,10,30,9.0,135.0,1.5,12.8,139.0,128.46,103.67
2018,12,21,10,45,4.5,97.0,1.6,13.15,99.0,88.96,70.22
2018,12,21,11,0,0.0,59.0,1.7,13.5,59.0,52.12,38.92
2018,12,21,11,15,1.5,88.0,1.75,13.75,88.5,78.75,61.4
2018,12,21,11,30,3.0,117.0,1.8,14.0,118.0,105.55,83.72
2018,12,21,11,45,13.5,139.5,1.85,14.3,145.5,130.08,103.89
2018,12,21,12,0,24.0,162.0,1.9,14.6,173.0,153.44,122.82
2018,12,21,12,15,68.5,183.0,1.95,14.65,215.5,188.57,150.81
2018,12,21,12,30,113.0,204.0,2.0,14.7,258.0,218.48,173.72
2018,12,21,12,45,118.5,195.0,2.05,14.8,250.5,204.59,161.52
2018,12,21,13,0,124.0,186.0,2.1,14.9,243.0,190.32,149.03
2018,12,21,13,15,78.0,171.5,2.1,14.9,207.0,161.27,126.43
2018,12,21,13,30,32.0,157.0,2.1,14.9,171.0,136.41,107.76
2018,12,21,13,45,16.0,122.5,2.05,14.85,129.5,107.12,84.29
2018,12,21,14,0,0.0,88.0,2.0,14.8,88.0,76.94,59.83
2018,12,21,14,15,8.5,94.0,1.95,14.6,97.0,81.36,63.58
2018,12,21,14,30,17.0,100.0,1.9,14.4,106.0,85.06,70.15
2018,12,21,14,45,227.5,85.0,1.9,14.2,149.5,64.94,52.43
2018,12,21,15,0,438.0,70.0,1.9,14.0,193.0,51.47,40.49
2018,12,21,15,15,384.0,63.5,1.9,14.0,160.0,47.15,36.56
2018,12,21,15,30,330.0,57.0,1.9,14.0,127.0,42.77,32.48
2018,12,21,15,45,204.0,43.5,1.45,12.4,84.0,32.8,23.53
2018,12,21,16,0,78.0,30.0,1.0,10.8,41.0,24.41,15.83
2018,12,21,16,15,71.0,23.0,1.1,10.5,30.0,18.89,9.8
2018,12,21,16,30,64.0,16.0,1.2,10.2,19.0,13.23,0.0
2018,12,21,16,45,32.0,8.0,1.3,9.9,9.5,7.28,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,22,7,15,21.5,4.0,1.2,2.45,4.5,0.0,0.0
2018,12,22,7,30,43.0,8.0,1.2,3.1,9.0,29.12,0.0
2018,12,22,7,45,48.5,22.0,1.25,3.7,25.0,57.79,12.78
2018,12,22,8,0,54.0,36.0,1.3,4.3,41.0,82.5,62.42
2018,12,22,8,15,76.0,50.5,1.35,4.8,62.0,110.6,90.13
2018,12,22,8,30,98.0,65.0,1.4,5.3,83.0,138.68,115.84
2018,12,22,8,45,124.0,80.5,1.5,5.8,108.5,170.45,144.16
2018,12,22,9,0,150.0,96.0,1.6,6.3,134.0,201.83,171.53
2018,12,22,9,15,133.0,111.0,1.55,6.7,148.5,206.26,174.83
2018,12,22,9,30,116.0,126.0,1.5,7.1,163.0,209.85,177.2
2018,12,22,9,45,136.5,140.0,1.45,7.45,187.5,233.83,197.07
2018,12,22,10,0,157.0,154.0,1.4,7.8,212.0,256.83,215.62
2018,12,22,10,15,167.5,165.0,1.3,8.05,231.0,269.47,225.18
2018,12,22,10,30,178.0,176.0,1.2,8.3,250.0,281.1,233.74
2018,12,22,10,45,282.5,168.5,1.05,8.55,292.5,331.58,274.19
2018,12,22,11,0,387.0,161.0,0.9,8.8,335.0,377.24,308.9
2018,12,22,11,15,422.5,158.0,0.9,9.1,352.5,378.83,308.16
2018,12,22,11,30,458.0,155.0,0.9,9.4,370.0,377.44,305.04
2018,12,22,11,45,341.0,177.0,0.9,9.7,338.0,322.7,260.02
2018,12,22,12,0,224.0,199.0,0.9,10.0,306.0,275.68,221.84
2018,12,22,12,15,134.5,192.5,0.9,10.35,256.5,224.76,180.74
2018,12,22,12,30,45.0,186.0,0.9,10.7,207.0,178.53,143.93
2018,12,22,12,45,38.5,180.5,0.9,11.05,198.5,167.95,135.16
2018,12,22,13,0,32.0,175.0,0.9,11.4,190.0,157.92,126.79
2018,12,22,13,15,31.5,165.0,0.95,11.4,179.0,146.28,117.15
2018,12,22,13,30,31.0,155.0,1.0,11.4,168.0,134.87,107.7
2018,12,22,13,45,58.5,159.5,1.05,11.4,183.0,137.58,108.89
2018,12,22,14,0,86.0,164.0,1.1,11.4,198.0,136.55,107.55
2018,12,22,14,15,61.5,147.0,1.1,11.3,170.5,116.8,93.34
2018,12,22,14,30,37.0,130.0,1.1,11.2,143.0,102.36,86.27
2018,12,22,14,45,61.5,110.5,1.05,11.1,129.0,88.87,74.4
2018,12,22,15,0,86.0,91.0,1.0,11.0,115.0,72.04,59.42
2018,12,22,15,15,124.5,85.0,1.0,11.0,114.5,67.45,55.22
2018,12,22,15,30,163.0,79.0,1.0,11.0,114.0,60.51,48.76
2018,12,22,15,45,135.5,64.0,0.9,10.1,89.0,49.69,38.85
2018,12,22,16,0,108.0,49.0,0.8,9.2,64.0,38.59,28.47
2018,12,22,16,15,81.0,34.0,0.8,9.0,43.0,27.21,16.86
2018,12,22,16,30,54.0,19.0,0.8,8.8,22.0,15.54,0.0
2018,12,22,16,45,27.0,9.5,0.85,8.6,11.0,8.64,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,7.85,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,7.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,6.35,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,7,15,13.0,3.5,0.35,6.65,3.5,0.0,0.0
2018,12,23,7,30,26.0,7.0,0.3,6.9,7.0,19.56,0.0
2018,12,23,7,45,13.0,17.5,0.25,7.15,17.5,24.66,0.81
2018,12,23,8,0,0.0,28.0,0.2,7.4,28.0,26.09,15.55
2018,12,23,8,15,0.0,42.0,0.2,7.7,42.0,40.45,28.98
2018,12,23,8,30,0.0,56.0,0.2,8.0,56.0,54.14,41.28
2018,12,23,8,45,20.5,73.0,0.25,8.3,78.0,89.72,72.53
2018,12,23,9,0,41.0,90.0,0.3,8.6,100.0,119.48,98.36
2018,12,23,9,15,24.5,89.5,0.3,9.35,96.0,105.05,85.59
2018,12,23,9,30,8.0,89.0,0.3,10.1,92.0,86.56,69.38
2018,12,23,9,45,39.5,110.5,0.35,10.85,125.0,132.67,108.72
2018,12,23,10,0,71.0,132.0,0.4,11.6,158.0,172.32,141.43
2018,12,23,10,15,141.0,148.5,0.65,12.2,205.5,236.08,193.93
2018,12,23,10,30,211.0,165.0,0.9,12.8,253.0,296.8,242.47
2018,12,23,10,45,219.5,169.5,1.15,13.45,264.5,298.54,242.79
2018,12,23,11,0,228.0,174.0,1.4,14.1,276.0,299.22,242.46
2018,12,23,11,15,244.0,184.5,1.45,14.25,296.5,308.44,248.82
2018,12,23,11,30,260.0,195.0,1.5,14.4,317.0,315.67,253.35
2018,12,23,11,45,220.0,193.5,1.55,14.55,297.5,279.76,223.79
2018,12,23,12,0,180.0,192.0,1.6,14.7,278.0,251.45,200.51
2018,12,23,12,15,387.0,161.0,1.6,14.7,345.0,299.54,235.31
2018,12,23,12,30,594.0,130.0,1.6,14.7,412.0,327.54,251.01
2018,12,23,12,45,436.0,154.0,1.65,14.7,359.0,269.87,205.49
2018,12,23,13,0,278.0,178.0,1.7,14.7,306.0,224.93,171.92
2018,12,23,13,15,228.5,180.5,1.65,14.6,283.0,199.59,151.85
2018,12,23,13,30,179.0,183.0,1.6,14.5,260.0,179.66,136.92
2018,12,23,13,45,171.5,167.5,1.6,14.35,238.0,155.21,117.29
2018,12,23,14,0,164.0,152.0,1.6,14.2,216.0,131.7,99.48
2018,12,23,14,15,142.5,137.5,1.55,14.0,190.0,109.39,84.77
2018,12,23,14,30,121.0,123.0,1.5,13.8,164.0,94.47,78.54
2018,12,23,14,45,75.5,92.5,1.45,13.6,117.0,73.52,60.15
2018,12,23,15,0,30.0,62.0,1.4,13.4,70.0,53.58,42.48
2018,12,23,15,15,15.5,44.5,1.4,13.4,48.5,39.38,29.73
2018,12,23,15,30,1.0,27.0,1.4,13.4,27.0,23.77,15.65
2018,12,23,15,45,0.5,26.5,1.1,12.15,26.5,23.33,15.18
2018,12,23,16,0,0.0,26.0,0.8,10.9,26.0,22.9,14.55
2018,12,23,16,15,0.0,17.5,0.8,10.65,17.5,15.4,7.11
2018,12,23,16,30,0.0,9.0,0.8,10.4,9.0,7.9,0.0
2018,12,23,16,45,0.0,4.5,0.8,10.15,4.5,4.09,0.0
2018,12,23,17,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,9.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,3.5,2.0,1.5,7.95,2.0,0.0,0.0
2018,12,24,7,30,7.0,4.0,1.6,8.3,4.0,7.19,0.0
2018,12,24,7,45,12.0,12.0,1.65,8.7,13.0,17.09,0.0
2018,12,24,8,0,17.0,20.0,1.7,9.1,22.0,27.25,16.43
2018,12,24,8,15,23.0,31.0,1.9,9.45,34.5,42.69,30.9
2018,12,24,8,30,29.0,42.0,2.1,9.8,47.0,57.77,44.51
2018,12,24,8,45,24.0,55.0,2.25,10.15,60.0,68.58,54.08
2018,12,24,9,0,19.0,68.0,2.4,10.5,73.0,78.89,63.02
2018,12,24,9,15,24.5,88.5,2.5,10.85,95.5,103.94,84.6
2018,12,24,9,30,30.0,109.0,2.6,11.2,118.0,128.42,105.38
2018,12,24,9,45,16.0,100.5,2.65,11.55,105.5,101.9,82.35
2018,12,24,10,0,2.0,92.0,2.7,11.9,93.0,84.12,66.78
2018,12,24,10,15,1.0,93.0,2.85,12.45,93.5,83.98,66.43
2018,12,24,10,30,0.0,94.0,3.0,13.0,94.0,83.99,66.2
2018,12,24,10,45,0.0,93.0,3.2,13.6,93.0,82.81,64.97
2018,12,24,11,0,0.0,92.0,3.4,14.2,92.0,81.73,63.84
2018,12,24,11,15,1.5,109.5,3.5,14.4,110.0,98.34,77.69
2018,12,24,11,30,3.0,127.0,3.6,14.6,128.0,114.68,91.22
2018,12,24,11,45,1.5,88.0,3.75,14.85,88.5,78.6,60.89
2018,12,24,12,0,0.0,49.0,3.9,15.1,49.0,43.27,31.09
2018,12,24,12,15,0.0,49.5,3.9,14.95,49.5,43.71,31.49
2018,12,24,12,30,0.0,50.0,3.9,14.8,50.0,44.15,31.9
2018,12,24,12,45,32.5,76.0,3.9,14.65,91.0,77.66,59.42
2018,12,24,13,0,65.0,102.0,3.9,14.5,132.0,106.9,82.75
2018,12,24,13,15,68.0,106.0,3.8,14.3,136.5,106.65,82.1
2018,12,24,13,30,71.0,110.0,3.7,14.1,141.0,105.71,80.99
2018,12,24,13,45,39.5,82.5,3.6,13.85,99.5,76.83,58.14
2018,12,24,14,0,8.0,55.0,3.5,13.6,58.0,49.21,36.26
2018,12,24,14,15,7.0,55.0,3.4,13.5,57.5,48.78,36.15
2018,12,24,14,30,6.0,55.0,3.3,13.4,57.0,48.6,38.02
2018,12,24,14,45,38.5,70.5,3.2,13.25,81.5,60.54,48.74
2018,12,24,15,0,71.0,86.0,3.1,13.1,106.0,68.6,55.93
2018,12,24,15,15,35.5,72.0,3.1,13.1,82.0,60.47,48.57
2018,12,24,15,30,0.0,58.0,3.1,13.1,58.0,50.18,39.2
2018,12,24,15,45,0.0,46.5,3.4,12.95,46.5,40.48,30.27
2018,12,24,16,0,0.0,35.0,3.7,12.8,35.0,30.7,21.17
2018,12,24,16,15,0.0,24.5,3.95,12.7,24.5,21.6,12.15
2018,12,24,16,30,0.0,14.0,4.2,12.6,14.0,12.33,0.0
2018,12,24,16,45,0.0,7.0,4.45,12.5,7.0,6.37,0.0
2018,12,24,17,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,25,7,15,68.0,5.5,1.55,4.4,6.5,0.0,0.0
2018,12,25,7,30,136.0,11.0,1.6,5.2,13.0,78.9,0.0
2018,12,25,7,45,308.5,19.0,1.7,6.0,43.5,202.27,26.0
2018,12,25,8,0,481.0,27.0,1.8,6.8,74.0,321.54,249.51
2018,12,25,8,15,552.5,31.5,1.95,7.3,110.5,374.32,308.08
2018,12,25,8,30,624.0,36.0,2.1,7.8,147.0,426.84,356.13
2018,12,25,8,45,688.5,38.5,2.3,8.3,188.5,472.2,396.07
2018,12,25,9,0,753.0,41.0,2.5,8.8,230.0,511.43,429.51
2018,12,25,9,15,783.0,44.5,2.7,9.35,267.0,534.38,448.28
2018,12,25,9,30,813.0,48.0,2.9,9.9,304.0,554.84,464.18
2018,12,25,9,45,832.0,51.0,3.1,10.4,336.5,565.26,471.47
2018,12,25,10,0,851.0,54.0,3.3,10.9,369.0,572.65,475.9
2018,12,25,10,15,868.5,55.0,3.6,11.35,396.0,573.56,475.22
2018,12,25,10,30,886.0,56.0,3.9,11.8,423.0,571.22,471.6
2018,12,25,10,45,898.0,56.0,4.15,12.25,443.5,561.32,461.65
2018,12,25,11,0,910.0,56.0,4.4,12.7,464.0,548.17,448.98
2018,12,25,11,15,917.5,56.5,4.5,13.0,477.5,529.99,431.7
2018,12,25,11,30,925.0,57.0,4.6,13.3,491.0,508.67,411.51
2018,12,25,11,45,929.5,57.0,4.75,13.55,497.5,482.38,387.03
2018,12,25,12,0,934.0,57.0,4.9,13.8,504.0,453.23,359.63
2018,12,25,12,15,932.5,57.5,4.9,14.0,502.5,419.5,327.8
2018,12,25,12,30,931.0,58.0,4.9,14.2,501.0,383.51,293.53
2018,12,25,12,45,925.0,58.5,4.95,14.4,492.0,344.01,256.03
2018,12,25,13,0,919.0,59.0,5.0,14.6,483.0,302.92,216.92
2018,12,25,13,15,912.0,58.5,5.0,14.65,466.5,259.32,176.07
2018,12,25,13,30,905.0,58.0,5.0,14.7,450.0,214.63,135.47
2018,12,25,13,45,894.5,56.5,4.95,14.75,427.0,167.77,96.07
2018,12,25,14,0,884.0,55.0,4.9,14.8,404.0,120.59,62.29
2018,12,25,14,15,865.5,53.5,4.7,14.55,374.0,73.01,39.31
2018,12,25,14,30,847.0,52.0,4.5,14.3,344.0,46.87,36.32
2018,12,25,14,45,821.0,50.0,4.25,14.1,309.5,45.12,34.82
2018,12,25,15,0,795.0,48.0,4.0,13.9,275.0,39.04,29.4
2018,12,25,15,15,755.5,45.0,4.0,13.9,236.0,37.08,27.59
2018,12,25,15,30,716.0,42.0,4.0,13.9,197.0,35.16,25.74
2018,12,25,15,45,654.0,38.0,3.35,12.35,157.0,32.32,23.14
2018,12,25,16,0,592.0,34.0,2.7,10.8,117.0,29.57,20.41
2018,12,25,16,15,484.0,28.0,2.55,10.2,80.5,24.87,15.15
2018,12,25,16,30,376.0,22.0,2.4,9.6,44.0,20.27,0.03
2018,12,25,16,45,204.0,12.5,2.3,8.95,23.0,11.37,0.0
2018,12,25,17,0,32.0,3.0,2.2,8.3,2.0,0.0,0.0
2018,12,25,17,15,16.0,1.5,2.25,8.1,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,3.6,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,26,7,15,55.5,4.5,1.15,3.45,5.5,0.0,0.0
2018,12,26,7,30,111.0,9.0,1.1,4.0,11.0,64.39,0.0
2018,12,26,7,45,91.5,20.5,1.0,4.5,25.0,93.99,4.38
2018,12,26,8,0,72.0,32.0,0.9,5.0,39.0,96.29,72.33
2018,12,26,8,15,62.5,48.5,1.15,5.75,56.5,100.62,80.93
2018,12,26,8,30,53.0,65.0,1.4,6.5,74.0,104.11,85.11
2018,12,26,8,45,74.0,81.0,1.65,7.25,97.5,142.59,118.98
2018,12,26,9,0,95.0,97.0,1.9,8.0,121.0,171.26,143.91
2018,12,26,9,15,232.5,102.0,2.15,8.55,172.0,265.54,225.36
2018,12,26,9,30,370.0,107.0,2.4,9.1,223.0,361.56,305.62
2018,12,26,9,45,496.5,99.5,2.6,9.65,272.5,423.48,356.18
2018,12,26,10,0,623.0,92.0,2.8,10.2,322.0,488.81,408.12
2018,12,26,10,15,709.5,82.0,2.9,10.65,362.0,518.53,430.4
2018,12,26,10,30,796.0,72.0,3.0,11.1,402.0,542.68,447.83
2018,12,26,10,45,854.0,65.0,3.05,11.5,434.5,548.34,450.01
2018,12,26,11,0,912.0,58.0,3.1,11.9,467.0,552.58,450.61
2018,12,26,11,15,918.0,59.0,2.95,12.2,480.5,534.18,432.59
2018,12,26,11,30,924.0,60.0,2.8,12.5,494.0,512.69,411.92
2018,12,26,11,45,926.5,60.0,2.7,12.75,500.0,485.53,386.65
2018,12,26,12,0,929.0,60.0,2.6,13.0,506.0,455.65,358.74
2018,12,26,12,15,902.0,67.0,2.6,13.2,498.5,418.57,325.2
2018,12,26,12,30,875.0,74.0,2.6,13.4,491.0,379.26,289.51
2018,12,26,12,45,873.0,73.5,2.6,13.6,483.0,341.27,253.93
2018,12,26,13,0,871.0,73.0,2.6,13.8,475.0,301.54,216.55
2018,12,26,13,15,868.5,71.0,2.55,13.8,460.5,258.79,176.89
2018,12,26,13,30,866.0,69.0,2.5,13.8,446.0,214.74,137.07
2018,12,26,13,45,822.0,73.0,2.45,13.8,415.5,169.11,100.31
2018,12,26,14,0,778.0,77.0,2.4,13.8,385.0,126.4,71.02
2018,12,26,14,15,715.5,79.0,2.1,13.45,346.0,79.54,47.18
2018,12,26,14,30,653.0,81.0,1.8,13.1,307.0,58.21,46.64
2018,12,26,14,45,681.0,70.5,1.5,12.75,285.5,51.47,40.74
2018,12,26,15,0,709.0,60.0,1.2,12.4,264.0,48.74,38.35
2018,12,26,15,15,621.5,59.5,1.2,12.4,220.0,44.93,34.86
2018,12,26,15,30,534.0,59.0,1.2,12.4,176.0,45.65,35.34
2018,12,26,15,45,451.5,51.0,1.1,11.05,136.0,40.11,30.27
2018,12,26,16,0,369.0,43.0,1.0,9.7,96.0,34.52,24.95
2018,12,26,16,15,290.0,33.0,1.1,9.25,66.0,26.99,17.15
2018,12,26,16,30,211.0,23.0,1.2,8.8,36.0,19.23,1.16
2018,12,26,16,45,116.5,13.0,1.25,8.35,19.0,11.82,0.0
2018,12,26,17,0,22.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,12,26,17,15,11.0,1.5,1.35,7.55,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,4.85,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,2.25,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.4,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.25,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.0,13.0,86.45,0.0
2018,12,27,7,45,334.0,18.0,3.5,4.75,44.0,214.42,6.2
2018,12,27,8,0,517.0,25.0,3.8,5.5,75.0,339.58,264.69
2018,12,27,8,15,598.5,29.5,4.05,6.1,114.5,398.06,331.33
2018,12,27,8,30,680.0,34.0,4.3,6.7,154.0,452.88,382.83
2018,12,27,8,45,728.0,37.5,4.55,7.3,194.0,489.91,416.91
2018,12,27,9,0,776.0,41.0,4.8,7.9,234.0,525.8,448.26
2018,12,27,9,15,805.5,43.5,5.1,8.5,271.0,547.35,466.59
2018,12,27,9,30,835.0,46.0,5.4,9.1,308.0,566.46,481.94
2018,12,27,9,45,854.0,48.5,5.7,9.7,341.0,576.47,489.09
2018,12,27,10,0,873.0,51.0,6.0,10.3,374.0,583.42,493.23
2018,12,27,10,15,889.0,52.0,6.1,10.75,401.0,583.54,491.29
2018,12,27,10,30,905.0,53.0,6.2,11.2,428.0,580.38,486.37
2018,12,27,10,45,916.5,53.5,6.3,11.6,449.0,570.76,476.02
2018,12,27,11,0,928.0,54.0,6.4,12.0,470.0,557.81,462.68
2018,12,27,11,15,935.0,54.5,6.45,12.25,484.0,539.21,444.59
2018,12,27,11,30,942.0,55.0,6.5,12.5,498.0,517.44,423.53
2018,12,27,11,45,945.5,54.5,6.55,12.7,504.0,489.91,397.44
2018,12,27,12,0,949.0,54.0,6.6,12.9,510.0,459.55,368.49
2018,12,27,12,15,947.5,54.5,6.55,12.95,508.5,425.53,336.07
2018,12,27,12,30,946.0,55.0,6.5,13.0,507.0,389.2,301.14
2018,12,27,12,45,940.5,55.5,6.45,13.1,498.0,349.45,262.9
2018,12,27,13,0,935.0,56.0,6.4,13.2,489.0,308.03,222.98
2018,12,27,13,15,927.5,55.5,6.35,13.15,472.5,263.78,181.07
2018,12,27,13,30,920.0,55.0,6.3,13.1,456.0,218.44,139.35
2018,12,27,13,45,907.5,54.0,6.2,13.0,432.5,171.14,99.0
2018,12,27,14,0,895.0,53.0,6.1,12.9,409.0,123.65,64.19
2018,12,27,14,15,877.0,51.5,5.95,12.7,379.0,75.59,39.62
2018,12,27,14,30,859.0,50.0,5.8,12.5,349.0,45.46,35.31
2018,12,27,14,45,833.5,48.5,5.6,12.3,314.5,44.07,34.13
2018,12,27,15,0,808.0,47.0,5.4,12.1,280.0,42.65,32.87
2018,12,27,15,15,770.5,44.0,5.4,12.1,241.5,39.96,30.39
2018,12,27,15,30,733.0,41.0,5.4,12.1,203.0,34.26,25.14
2018,12,27,15,45,672.0,37.5,4.85,10.95,162.5,31.83,22.85
2018,12,27,16,0,611.0,34.0,4.3,9.8,122.0,29.5,20.48
2018,12,27,16,15,508.0,28.0,4.15,9.2,85.0,24.78,15.35
2018,12,27,16,30,405.0,22.0,4.0,8.6,48.0,20.12,2.79
2018,12,27,16,45,221.0,12.5,3.9,8.05,25.0,11.37,0.0
2018,12,27,17,0,37.0,3.0,3.8,7.5,2.0,0.0,0.0
2018,12,27,17,15,18.5,1.5,3.8,7.25,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.8,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.2,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.2,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,2.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.4,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.3,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,1.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,1.85,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.75,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,0.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,0.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.7,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,7,15,53.5,4.5,2.6,1.3,5.5,0.0,0.0
2018,12,28,7,30,107.0,9.0,2.8,1.9,11.0,62.35,0.0
2018,12,28,7,45,242.5,20.0,3.0,2.5,39.0,173.25,0.0
2018,12,28,8,0,378.0,31.0,3.2,3.1,67.0,277.0,216.78
2018,12,28,8,15,531.0,33.0,3.3,3.7,111.0,364.01,305.25
2018,12,28,8,30,684.0,35.0,3.4,4.3,155.0,460.79,390.96
2018,12,28,8,45,693.5,41.0,3.45,4.9,188.5,479.16,408.9
2018,12,28,9,0,703.0,47.0,3.5,5.5,222.0,495.28,423.45
2018,12,28,9,15,761.0,47.5,3.7,6.25,263.5,531.26,453.25
2018,12,28,9,30,819.0,48.0,3.9,7.0,305.0,560.17,476.17
2018,12,28,9,45,854.5,47.5,4.05,7.7,340.5,576.27,487.83
2018,12,28,10,0,890.0,47.0,4.2,8.4,376.0,589.36,496.6
2018,12,28,10,15,904.0,48.0,4.2,8.9,403.0,588.39,493.42
2018,12,28,10,30,918.0,49.0,4.2,9.4,430.0,584.14,487.36
2018,12,28,10,45,928.0,50.0,4.2,9.9,451.0,574.27,476.56
2018,12,28,11,0,938.0,51.0,4.2,10.4,472.0,561.07,462.83
2018,12,28,11,15,942.0,52.0,4.2,10.7,485.0,541.44,444.04
2018,12,28,11,30,946.0,53.0,4.2,11.0,498.0,518.74,422.43
2018,12,28,11,45,948.0,53.0,4.2,11.25,504.0,491.07,396.49
2018,12,28,12,0,950.0,53.0,4.2,11.5,510.0,460.63,367.79
2018,12,28,12,15,947.5,54.5,4.15,11.65,509.0,427.28,336.19
2018,12,28,12,30,945.0,56.0,4.1,11.8,508.0,391.63,302.12
2018,12,28,12,45,938.0,57.5,4.05,11.95,499.5,352.41,264.71
2018,12,28,13,0,931.0,59.0,4.0,12.1,491.0,311.58,225.66
2018,12,28,13,15,924.5,58.0,3.95,12.1,474.5,267.24,183.94
2018,12,28,13,30,918.0,57.0,3.9,12.1,458.0,221.75,142.22
2018,12,28,13,45,907.5,55.5,3.85,12.1,435.0,174.35,101.67
2018,12,28,14,0,897.0,54.0,3.8,12.1,412.0,126.6,66.29
2018,12,28,14,15,880.0,52.5,3.5,11.85,382.5,78.44,41.1
2018,12,28,14,30,863.0,51.0,3.2,11.6,353.0,46.24,36.15
2018,12,28,14,45,838.0,49.0,2.9,11.35,318.0,44.48,34.66
2018,12,28,15,0,813.0,47.0,2.6,11.1,283.0,42.68,33.07
2018,12,28,15,15,775.5,44.5,2.6,11.1,244.5,40.38,30.94
2018,12,28,15,30,738.0,42.0,2.6,11.1,206.0,35.11,26.06
2018,12,28,15,45,676.5,38.0,2.0,9.15,165.0,32.25,23.47
2018,12,28,16,0,615.0,34.0,1.4,7.2,124.0,29.45,20.76
2018,12,28,16,15,511.0,28.0,1.45,6.65,86.5,24.71,15.62
2018,12,28,16,30,407.0,22.0,1.5,6.1,49.0,20.03,4.06
2018,12,28,16,45,222.0,13.0,1.5,5.55,26.0,11.82,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,4.8,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,2.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,1.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,0.6,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,29,7,15,56.5,4.5,1.25,0.85,5.5,0.0,0.0
2018,12,29,7,30,113.0,9.0,1.3,1.6,11.0,65.4,0.0
2018,12,29,7,45,266.5,18.5,1.4,2.4,39.5,184.32,0.0
2018,12,29,8,0,420.0,28.0,1.5,3.2,68.0,297.06,230.27
2018,12,29,8,15,527.0,32.0,1.55,3.75,107.5,360.93,299.82
2018,12,29,8,30,634.0,36.0,1.6,4.3,147.0,433.46,364.39
2018,12,29,8,45,683.0,39.5,1.65,4.9,186.0,471.5,397.99
2018,12,29,9,0,732.0,43.0,1.7,5.5,225.0,508.04,428.72
2018,12,29,9,15,763.0,46.0,1.7,6.15,261.5,531.17,446.92
2018,12,29,9,30,794.0,49.0,1.7,6.8,298.0,547.21,458.66
2018,12,29,9,45,814.5,52.0,1.7,7.45,330.5,558.96,466.16
2018,12,29,10,0,835.0,55.0,1.7,8.1,363.0,567.74,470.82
2018,12,29,10,15,850.5,56.5,1.7,8.55,390.0,568.63,469.35
2018,12,29,10,30,866.0,58.0,1.7,9.0,417.0,566.36,465.16
2018,12,29,10,45,876.0,58.5,1.65,9.45,437.0,556.62,454.7
2018,12,29,11,0,886.0,59.0,1.6,9.9,457.0,543.73,441.6
2018,12,29,11,15,892.0,60.0,1.7,10.3,470.5,526.17,425.42
2018,12,29,11,30,898.0,61.0,1.8,10.7,484.0,505.59,406.46
2018,12,29,11,45,901.0,61.5,1.9,11.05,490.5,480.14,383.26
2018,12,29,12,0,904.0,62.0,2.0,11.4,497.0,451.97,357.32
2018,12,29,12,15,901.0,62.5,2.1,11.7,495.5,418.81,326.9
2018,12,29,12,30,898.0,63.0,2.2,12.0,494.0,383.56,294.11
2018,12,29,12,45,891.5,64.0,2.25,12.25,485.5,345.71,258.63
2018,12,29,13,0,885.0,65.0,2.3,12.5,477.0,306.33,221.5
2018,12,29,13,15,876.5,64.5,2.25,12.55,461.0,263.83,181.98
2018,12,29,13,30,868.0,64.0,2.2,12.6,445.0,220.41,142.54
2018,12,29,13,45,854.0,63.0,2.15,12.65,421.5,175.09,104.11
2018,12,29,14,0,840.0,62.0,2.1,12.7,398.0,124.77,66.38
2018,12,29,14,15,780.0,66.0,1.85,12.5,360.5,81.42,44.96
2018,12,29,14,30,720.0,70.0,1.6,12.3,323.0,54.87,43.79
2018,12,29,14,45,537.5,84.5,1.35,12.1,263.0,61.55,49.88
2018,12,29,15,0,355.0,99.0,1.1,11.9,203.0,71.71,58.98
2018,12,29,15,15,326.5,87.5,1.1,11.9,173.0,64.23,52.2
2018,12,29,15,30,298.0,76.0,1.1,11.9,143.0,56.57,45.18
2018,12,29,15,45,386.5,57.5,0.9,10.95,126.5,43.78,33.61
2018,12,29,16,0,475.0,39.0,0.7,10.0,110.0,30.95,21.87
2018,12,29,16,15,376.5,31.5,0.65,9.9,76.5,25.5,16.18
2018,12,29,16,30,278.0,24.0,0.6,9.8,43.0,20.01,4.98
2018,12,29,16,45,154.0,13.5,0.55,9.7,22.5,12.28,0.0
2018,12,29,17,0,30.0,3.0,0.5,9.6,2.0,0.0,0.0
2018,12,29,17,15,15.0,1.5,0.5,9.5,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,6.65,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,6.55,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,6.5,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.15,6.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,4.95,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,30,7,15,28.0,4.0,2.0,4.05,4.5,0.0,0.0
2018,12,30,7,30,56.0,8.0,2.1,4.1,9.0,35.63,0.0
2018,12,30,7,45,137.0,20.5,2.15,4.15,31.5,117.51,0.0
2018,12,30,8,0,218.0,33.0,2.2,4.2,54.0,191.95,147.81
2018,12,30,8,15,283.5,44.0,2.05,4.45,85.0,241.78,201.42
2018,12,30,8,30,349.0,55.0,1.9,4.7,116.0,293.65,248.89
2018,12,30,8,45,492.5,56.0,1.75,4.95,165.5,384.05,326.79
2018,12,30,9,0,636.0,57.0,1.6,5.2,215.0,472.2,399.84
2018,12,30,9,15,698.5,57.5,1.45,5.55,256.0,507.08,427.22
2018,12,30,9,30,761.0,58.0,1.3,5.9,297.0,543.81,454.9
2018,12,30,9,45,791.5,59.0,1.15,6.25,330.5,559.02,464.4
2018,12,30,10,0,822.0,60.0,1.0,6.6,364.0,571.16,470.96
2018,12,30,10,15,839.5,61.5,0.9,6.9,391.5,572.98,469.55
2018,12,30,10,30,857.0,63.0,0.8,7.2,419.0,568.26,462.97
2018,12,30,10,45,764.5,85.0,0.7,7.5,414.0,528.08,428.49
2018,12,30,11,0,672.0,107.0,0.6,7.8,409.0,484.92,392.19
2018,12,30,11,15,767.0,90.0,0.8,8.3,444.5,497.03,400.97
2018,12,30,11,30,862.0,73.0,1.0,8.8,480.0,503.44,403.75
2018,12,30,11,45,885.0,68.5,1.25,9.3,491.0,481.68,384.33
2018,12,30,12,0,908.0,64.0,1.5,9.8,502.0,457.47,362.14
2018,12,30,12,15,906.5,64.5,1.65,10.3,501.0,424.77,332.15
2018,12,30,12,30,905.0,65.0,1.8,10.8,500.0,389.85,299.64
2018,12,30,12,45,900.0,64.5,1.95,11.3,491.0,350.8,263.17
2018,12,30,13,0,895.0,64.0,2.1,11.8,482.0,310.16,224.89
2018,12,30,13,15,886.0,64.0,2.05,12.1,466.0,267.59,185.06
2018,12,30,13,30,877.0,64.0,2.0,12.4,450.0,224.1,145.34
2018,12,30,13,45,863.5,63.5,1.95,12.7,427.5,178.84,106.69
2018,12,30,14,0,850.0,63.0,1.9,13.0,405.0,128.52,68.67
2018,12,30,14,15,831.0,61.5,1.7,12.9,376.0,81.91,43.11
2018,12,30,14,30,812.0,60.0,1.5,12.8,347.0,47.22,36.86
2018,12,30,14,45,783.5,58.0,1.3,12.75,312.5,46.22,36.04
2018,12,30,15,0,755.0,56.0,1.1,12.7,278.0,45.3,35.23
2018,12,30,15,15,658.5,57.5,1.1,12.7,232.0,43.21,33.31
2018,12,30,15,30,562.0,59.0,1.1,12.7,186.0,45.41,35.13
2018,12,30,15,45,459.0,52.5,1.05,11.15,143.0,41.09,31.21
2018,12,30,16,0,356.0,46.0,1.0,9.6,100.0,36.84,27.15
2018,12,30,16,15,290.0,35.5,1.05,9.05,70.5,28.95,19.27
2018,12,30,16,30,224.0,25.0,1.1,8.5,41.0,20.81,6.44
2018,12,30,16,45,126.0,14.5,1.15,7.95,22.0,13.19,0.0
2018,12,30,17,0,28.0,4.0,1.2,7.4,3.0,0.0,0.0
2018,12,30,17,15,14.0,2.0,1.25,7.15,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,4.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.65,4.35,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,3.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,2.85,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,2.65,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,2.65,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,2.75,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,2.8,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,2.8,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,2.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,2.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,2.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.55,2.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,2.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,2.8,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,2.8,0.0,0.0,0.0
2018,12,31,7,15,79.5,5.0,4.9,3.15,6.0,0.0,0.0
2018,12,31,7,30,159.0,10.0,4.9,3.5,12.0,89.64,0.0
2018,12,31,7,45,317.0,17.5,4.95,3.85,41.0,204.37,0.0
2018,12,31,8,0,475.0,25.0,5.0,4.2,70.0,317.15,246.89
2018,12,31,8,15,549.0,31.0,5.15,4.75,108.0,372.85,313.16
2018,12,31,8,30,623.0,37.0,5.3,5.3,146.0,429.11,366.38
2018,12,31,8,45,710.0,37.5,5.45,5.9,191.0,481.21,413.63
2018,12,31,9,0,797.0,38.0,5.6,6.5,236.0,536.4,461.43
2018,12,31,9,15,827.0,40.5,5.8,7.05,274.0,558.93,480.55
2018,12,31,9,30,857.0,43.0,6.0,7.6,312.0,578.96,496.63
2018,12,31,9,45,876.5,46.0,6.2,8.2,346.0,590.42,504.75
2018,12,31,10,0,896.0,49.0,6.4,8.8,380.0,598.7,509.73
2018,12,31,10,15,910.5,50.5,6.45,9.2,408.0,598.85,507.73
2018,12,31,10,30,925.0,52.0,6.5,9.6,436.0,595.65,502.69
2018,12,31,10,45,934.5,52.5,6.5,10.0,457.0,585.04,491.27
2018,12,31,11,0,944.0,53.0,6.5,10.4,478.0,571.12,476.88
2018,12,31,11,15,949.0,54.5,6.45,10.65,492.5,552.64,458.63
2018,12,31,11,30,954.0,56.0,6.4,10.9,507.0,530.98,437.43
2018,12,31,11,45,956.0,56.5,6.35,11.1,513.5,503.76,411.4
2018,12,31,12,0,958.0,57.0,6.3,11.3,520.0,473.72,382.55
2018,12,31,12,15,955.5,58.5,6.3,11.45,519.5,440.17,350.41
2018,12,31,12,30,953.0,60.0,6.3,11.6,519.0,404.28,315.74
2018,12,31,12,45,947.0,60.5,6.25,11.7,510.0,364.15,277.12
2018,12,31,13,0,941.0,61.0,6.2,11.8,501.0,322.34,236.75
2018,12,31,13,15,933.5,60.5,6.15,11.8,485.0,277.8,194.31
2018,12,31,13,30,926.0,60.0,6.1,11.8,469.0,232.14,151.81
2018,12,31,13,45,914.5,59.0,6.05,11.85,446.0,184.58,110.3
2018,12,31,14,0,903.0,58.0,6.0,11.9,423.0,136.69,73.66
2018,12,31,14,15,886.5,56.0,5.8,11.7,393.0,87.69,45.94
2018,12,31,14,30,870.0,54.0,5.6,11.5,363.0,48.53,38.21
2018,12,31,14,45,845.0,52.0,5.4,11.35,328.0,46.8,36.72
2018,12,31,15,0,820.0,50.0,5.2,11.2,293.0,45.02,35.14
2018,12,31,15,15,759.5,49.0,5.2,11.2,250.5,40.23,30.78
2018,12,31,15,30,699.0,48.0,5.2,11.2,208.0,40.1,30.53
2018,12,31,15,45,461.0,45.0,3.0,10.75,142.0,34.55,25.39
2018,12,31,16,0,223.0,42.0,0.8,10.3,76.0,32.03,22.86
2018,12,31,16,15,168.5,34.5,0.8,10.0,55.5,26.66,17.32
2018,12,31,16,30,114.0,27.0,0.8,9.7,35.0,21.8,7.87
2018,12,31,16,45,69.5,14.5,0.85,9.35,18.5,13.19,0.0
2018,12,31,17,0,25.0,2.0,0.9,9.0,2.0,0.0,0.0
2018,12,31,17,15,12.5,1.0,0.9,8.85,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
